Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,0,395.0,56.0,0.9,11.6,132.0,42.79,32.82
2018,1,11,16,15,285.5,47.5,0.95,11.1,95.0,36.29,26.66
2018,1,11,16,30,176.0,39.0,1.0,10.6,58.0,30.38,20.62
2018,1,11,16,45,108.0,24.0,1.0,10.1,34.0,18.95,5.91
2018,1,11,17,0,40.0,9.0,1.0,9.6,10.0,8.58,0.0
2018,1,11,17,15,20.0,4.5,1.0,9.45,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,12,7,15,90.5,7.5,1.7,5.55,10.0,0.0,0.0
2018,1,12,7,30,181.0,15.0,1.8,5.9,20.0,86.29,0.0
2018,1,12,7,45,302.5,25.0,1.85,6.25,52.0,179.64,116.86
2018,1,12,8,0,424.0,35.0,1.9,6.6,84.0,259.51,208.37
2018,1,12,8,15,519.0,40.0,2.0,7.05,125.5,321.1,265.16
2018,1,12,8,30,614.0,45.0,2.1,7.5,167.0,382.19,319.09
2018,1,12,8,45,620.5,55.5,2.15,7.95,203.0,413.06,346.24
2018,1,12,9,0,627.0,66.0,2.2,8.4,239.0,438.35,367.6
2018,1,12,9,15,725.5,61.0,2.25,9.0,289.0,492.52,411.53
2018,1,12,9,30,824.0,56.0,2.3,9.6,339.0,549.83,456.37
2018,1,12,9,45,845.0,58.0,2.35,10.2,374.0,565.84,467.54
2018,1,12,10,0,866.0,60.0,2.4,10.8,409.0,583.08,479.42
2018,1,12,10,15,860.0,65.0,2.45,11.25,432.0,585.18,479.36
2018,1,12,10,30,854.0,70.0,2.5,11.7,455.0,587.16,479.05
2018,1,12,10,45,874.5,69.5,2.55,12.2,480.5,589.63,479.23
2018,1,12,11,0,895.0,69.0,2.6,12.7,506.0,591.89,478.97
2018,1,12,11,15,919.0,65.5,2.7,13.0,526.0,589.55,475.62
2018,1,12,11,30,943.0,62.0,2.8,13.3,546.0,583.72,469.34
2018,1,12,11,45,946.5,62.5,2.85,13.55,554.0,567.63,454.79
2018,1,12,12,0,950.0,63.0,2.9,13.8,562.0,548.46,437.6
2018,1,12,12,15,948.5,64.0,2.9,13.9,562.0,524.36,416.34
2018,1,12,12,30,947.0,65.0,2.9,14.0,562.0,497.55,392.53
2018,1,12,12,45,925.5,68.5,2.95,14.1,548.5,462.11,361.73
2018,1,12,13,0,904.0,72.0,3.0,14.2,535.0,425.39,329.39
2018,1,12,13,15,886.0,72.5,2.95,14.15,515.0,386.15,294.49
2018,1,12,13,30,868.0,73.0,2.9,14.1,495.0,346.05,258.36
2018,1,12,13,45,852.0,70.5,2.9,14.05,469.0,303.24,219.65
2018,1,12,14,0,836.0,68.0,2.9,14.0,443.0,256.48,177.6
2018,1,12,14,15,825.0,64.0,2.85,13.75,414.5,212.34,138.03
2018,1,12,14,30,814.0,60.0,2.8,13.5,386.0,167.88,99.8
2018,1,12,14,45,788.0,58.5,2.75,13.25,351.0,123.92,66.32
2018,1,12,15,0,762.0,57.0,2.7,13.0,316.0,81.41,41.0
2018,1,12,15,15,633.5,66.0,2.7,13.0,264.0,45.23,35.06
2018,1,12,15,30,505.0,75.0,2.7,13.0,212.0,54.5,43.39
2018,1,12,15,45,456.0,66.5,2.05,11.5,174.5,49.53,39.1
2018,1,12,16,0,407.0,58.0,1.4,10.0,137.0,44.45,34.54
2018,1,12,16,15,405.0,46.5,1.35,9.25,108.5,36.45,27.04
2018,1,12,16,30,403.0,35.0,1.3,8.5,80.0,28.1,18.93
2018,1,12,16,45,242.5,23.0,1.25,7.8,46.5,18.72,6.83
2018,1,12,17,0,82.0,11.0,1.2,7.1,13.0,10.48,0.0
2018,1,12,17,15,41.0,5.5,1.2,6.8,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.05,3.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,1.95,3.55,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.0,3.7,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,1,13,7,15,20.0,6.0,2.1,4.7,6.5,0.0,0.0
2018,1,13,7,30,40.0,12.0,2.2,5.3,13.0,27.4,0.0
2018,1,13,7,45,133.5,26.5,2.25,5.95,40.0,109.54,70.91
2018,1,13,8,0,227.0,41.0,2.3,6.6,67.0,176.49,141.79
2018,1,13,8,15,288.5,53.0,2.4,7.2,101.0,223.77,185.46
2018,1,13,8,30,350.0,65.0,2.5,7.8,135.0,273.75,229.83
2018,1,13,8,45,430.0,71.5,2.55,8.45,177.0,328.45,276.94
2018,1,13,9,0,510.0,78.0,2.6,9.1,219.0,388.94,327.32
2018,1,13,9,15,525.5,88.0,2.55,9.8,252.0,414.76,347.62
2018,1,13,9,30,541.0,98.0,2.5,10.5,285.0,438.99,365.98
2018,1,13,9,45,554.5,107.0,2.45,11.2,315.5,459.19,380.53
2018,1,13,10,0,568.0,116.0,2.4,11.9,346.0,477.4,393.07
2018,1,13,10,15,618.0,113.5,2.4,12.7,380.0,503.03,411.52
2018,1,13,10,30,668.0,111.0,2.4,13.5,414.0,526.28,427.63
2018,1,13,10,45,718.0,104.0,2.4,14.25,444.0,541.96,437.73
2018,1,13,11,0,768.0,97.0,2.4,15.0,474.0,553.62,444.51
2018,1,13,11,15,780.5,98.0,2.45,15.5,491.0,550.49,440.09
2018,1,13,11,30,793.0,99.0,2.5,16.0,508.0,544.43,433.35
2018,1,13,11,45,869.5,82.5,2.55,16.55,536.5,551.33,436.49
2018,1,13,12,0,946.0,66.0,2.6,17.1,565.0,552.31,434.5
2018,1,13,12,15,945.0,66.0,2.5,17.3,564.5,527.53,412.54
2018,1,13,12,30,944.0,66.0,2.4,17.5,564.0,500.04,388.28
2018,1,13,12,45,940.0,66.0,2.3,17.75,556.0,468.69,360.55
2018,1,13,13,0,936.0,66.0,2.2,18.0,548.0,435.07,330.55
2018,1,13,13,15,929.5,65.0,2.1,18.05,532.0,397.5,297.2
2018,1,13,13,30,923.0,64.0,2.0,18.1,516.0,358.19,261.87
2018,1,13,13,45,913.0,63.0,1.9,18.1,493.0,316.34,224.2
2018,1,13,14,0,903.0,62.0,1.8,18.1,470.0,273.41,185.49
2018,1,13,14,15,880.5,60.5,1.6,17.85,437.5,226.72,144.81
2018,1,13,14,30,858.0,59.0,1.4,17.6,405.0,180.51,106.22
2018,1,13,14,45,842.0,57.0,1.2,17.3,372.0,135.26,71.83
2018,1,13,15,0,826.0,55.0,1.0,17.0,339.0,85.61,40.89
2018,1,13,15,15,754.5,57.0,1.0,17.0,293.0,44.24,33.61
2018,1,13,15,30,683.0,59.0,1.0,17.0,247.0,45.42,34.71
2018,1,13,15,45,601.0,56.0,0.95,15.55,201.0,40.52,30.51
2018,1,13,16,0,519.0,53.0,0.9,14.1,155.0,39.89,29.96
2018,1,13,16,15,365.5,47.0,0.95,13.6,110.0,36.67,26.78
2018,1,13,16,30,212.0,41.0,1.0,13.1,65.0,31.9,21.89
2018,1,13,16,45,150.5,26.5,1.05,12.6,39.5,20.93,8.91
2018,1,13,17,0,89.0,12.0,1.1,12.1,14.0,11.44,0.0
2018,1,13,17,15,44.5,6.0,1.05,11.9,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,14,7,15,39.5,6.5,1.4,7.95,7.5,0.0,0.0
2018,1,14,7,30,79.0,13.0,1.4,8.5,15.0,44.02,0.0
2018,1,14,7,45,193.0,25.5,1.45,9.05,44.5,134.05,87.75
2018,1,14,8,0,307.0,38.0,1.5,9.6,74.0,210.08,167.16
2018,1,14,8,15,368.5,48.5,1.75,10.3,109.5,259.17,212.1
2018,1,14,8,30,430.0,59.0,2.0,11.0,145.0,310.32,256.9
2018,1,14,8,45,416.5,73.5,2.3,11.75,172.5,324.62,270.07
2018,1,14,9,0,403.0,88.0,2.6,12.5,200.0,339.5,282.64
2018,1,14,9,15,359.0,109.0,2.5,13.0,219.5,342.5,284.18
2018,1,14,9,30,315.0,130.0,2.4,13.5,239.0,333.43,275.61
2018,1,14,9,45,344.0,140.5,2.3,14.0,271.0,361.96,297.77
2018,1,14,10,0,373.0,151.0,2.2,14.5,303.0,398.16,325.16
2018,1,14,10,15,374.0,162.5,2.3,15.05,324.0,400.6,325.8
2018,1,14,10,30,375.0,174.0,2.4,15.6,345.0,410.05,331.89
2018,1,14,10,45,600.0,130.5,2.45,16.1,419.0,502.7,404.55
2018,1,14,11,0,825.0,87.0,2.5,16.6,493.0,578.16,461.53
2018,1,14,11,15,876.5,76.5,2.5,16.85,519.5,582.47,462.84
2018,1,14,11,30,928.0,66.0,2.5,17.1,546.0,585.12,463.01
2018,1,14,11,45,835.0,92.0,2.45,17.35,529.0,545.36,430.06
2018,1,14,12,0,742.0,118.0,2.4,17.6,512.0,503.52,395.83
2018,1,14,12,15,556.0,164.0,2.3,17.6,459.0,433.87,340.56
2018,1,14,12,30,370.0,210.0,2.2,17.6,406.0,370.23,290.2
2018,1,14,12,45,270.5,220.0,2.1,17.6,362.5,322.1,252.16
2018,1,14,13,0,171.0,230.0,2.0,17.6,319.0,278.31,217.82
2018,1,14,13,15,205.5,221.0,1.85,17.45,324.5,273.81,213.16
2018,1,14,13,30,240.0,212.0,1.7,17.3,330.0,265.64,204.99
2018,1,14,13,45,409.5,172.0,1.5,17.2,362.5,265.7,199.08
2018,1,14,14,0,579.0,132.0,1.3,17.1,395.0,253.32,181.15
2018,1,14,14,15,494.0,138.0,1.15,16.8,352.5,211.78,148.59
2018,1,14,14,30,409.0,144.0,1.0,16.5,310.0,177.76,123.66
2018,1,14,14,45,287.5,141.0,0.8,16.25,253.0,143.29,101.63
2018,1,14,15,0,166.0,138.0,0.6,16.0,196.0,120.61,90.18
2018,1,14,15,15,328.0,108.0,0.6,16.0,205.0,79.22,64.42
2018,1,14,15,30,490.0,78.0,0.6,16.0,214.0,56.62,44.71
2018,1,14,15,45,444.5,69.0,0.7,14.85,177.0,51.3,40.17
2018,1,14,16,0,399.0,60.0,0.8,13.7,140.0,45.84,35.31
2018,1,14,16,15,356.5,48.5,0.85,13.15,107.0,37.86,27.92
2018,1,14,16,30,314.0,37.0,0.9,12.6,74.0,29.56,20.01
2018,1,14,16,45,192.5,24.5,1.0,12.05,44.0,19.25,8.42
2018,1,14,17,0,71.0,12.0,1.1,11.5,14.0,11.44,0.0
2018,1,14,17,15,35.5,6.0,1.05,11.5,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,0.95,7.6,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,0.9,8.0,4.0,3.81,0.0
2018,1,15,7,45,0.0,9.0,0.9,8.35,9.0,8.33,0.35
2018,1,15,8,0,0.0,14.0,0.9,8.7,14.0,12.97,5.31
2018,1,15,8,15,0.0,18.5,0.95,9.3,18.5,17.14,9.15
2018,1,15,8,30,0.0,23.0,1.0,9.9,23.0,21.32,12.9
2018,1,15,8,45,0.0,40.5,1.0,10.45,40.5,37.61,27.1
2018,1,15,9,0,0.0,58.0,1.0,11.0,58.0,53.94,41.16
2018,1,15,9,15,0.0,66.5,1.1,11.45,66.5,62.09,48.04
2018,1,15,9,30,0.0,75.0,1.2,11.9,75.0,70.23,54.82
2018,1,15,9,45,17.5,108.0,1.25,12.3,115.0,113.54,91.54
2018,1,15,10,0,35.0,141.0,1.3,12.7,155.0,163.16,132.68
2018,1,15,10,15,130.0,169.5,1.5,13.45,228.0,256.29,209.38
2018,1,15,10,30,225.0,198.0,1.7,14.2,301.0,340.65,276.48
2018,1,15,10,45,320.0,194.0,1.85,14.9,348.0,395.12,318.74
2018,1,15,11,0,415.0,190.0,2.0,15.6,395.0,446.73,357.94
2018,1,15,11,15,431.0,190.5,2.05,15.95,409.5,448.01,357.51
2018,1,15,11,30,447.0,191.0,2.1,16.3,424.0,447.37,355.81
2018,1,15,11,45,437.0,198.5,2.15,16.65,429.0,437.56,346.76
2018,1,15,12,0,427.0,206.0,2.2,17.0,434.0,426.48,336.73
2018,1,15,12,15,436.0,204.0,1.95,16.75,436.5,414.72,326.27
2018,1,15,12,30,445.0,202.0,1.7,16.5,439.0,401.23,314.21
2018,1,15,12,45,469.0,191.0,1.5,16.25,438.0,384.28,299.34
2018,1,15,13,0,493.0,180.0,1.3,16.0,437.0,364.82,282.04
2018,1,15,13,15,506.0,171.5,1.15,15.6,428.5,340.95,261.22
2018,1,15,13,30,519.0,163.0,1.0,15.2,420.0,315.14,238.37
2018,1,15,13,45,459.0,168.5,0.85,14.85,388.5,278.38,208.35
2018,1,15,14,0,399.0,174.0,0.7,14.5,357.0,245.33,181.79
2018,1,15,14,15,360.0,168.5,0.65,14.2,325.5,213.95,156.62
2018,1,15,14,30,321.0,163.0,0.6,13.9,294.0,183.53,133.03
2018,1,15,14,45,224.5,155.0,0.55,13.6,243.0,147.94,108.89
2018,1,15,15,0,128.0,147.0,0.5,13.3,192.0,125.22,95.96
2018,1,15,15,15,145.0,129.5,0.5,13.3,175.0,102.79,85.77
2018,1,15,15,30,162.0,112.0,0.5,13.3,158.0,88.59,73.43
2018,1,15,15,45,155.5,95.5,0.65,12.45,133.5,76.54,62.98
2018,1,15,16,0,149.0,79.0,0.8,11.6,109.0,61.57,49.64
2018,1,15,16,15,120.5,61.5,0.85,11.15,82.0,48.75,37.86
2018,1,15,16,30,92.0,44.0,0.9,10.7,55.0,35.53,25.47
2018,1,15,16,45,66.0,28.5,0.95,10.2,34.5,23.43,12.22
2018,1,15,17,0,40.0,13.0,1.0,9.7,14.0,12.39,0.0
2018,1,15,17,15,20.0,6.5,1.0,9.45,7.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.45,8.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.2,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.75,8.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.5,8.75,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,1,16,7,15,3.5,5.0,0.5,9.3,5.0,0.0,0.0
2018,1,16,7,30,7.0,10.0,0.5,9.6,10.0,12.36,0.0
2018,1,16,7,45,12.0,24.5,0.45,9.95,25.5,32.74,18.09
2018,1,16,8,0,17.0,39.0,0.4,10.3,41.0,51.88,37.89
2018,1,16,8,15,27.5,56.0,0.45,10.55,61.0,75.96,59.32
2018,1,16,8,30,38.0,73.0,0.5,10.8,81.0,99.78,80.21
2018,1,16,8,45,110.5,91.5,0.6,11.05,121.0,166.66,137.5
2018,1,16,9,0,183.0,110.0,0.7,11.3,161.0,236.54,195.87
2018,1,16,9,15,189.0,125.0,0.8,11.8,184.5,248.45,205.18
2018,1,16,9,30,195.0,140.0,0.9,12.3,208.0,268.36,220.9
2018,1,16,9,45,180.0,156.5,1.0,12.85,224.5,276.9,226.79
2018,1,16,10,0,165.0,173.0,1.1,13.4,241.0,284.33,231.67
2018,1,16,10,15,152.5,186.0,1.1,13.65,252.0,288.36,233.89
2018,1,16,10,30,140.0,199.0,1.1,13.9,263.0,291.68,235.53
2018,1,16,10,45,123.5,194.5,1.1,14.15,253.0,273.38,220.17
2018,1,16,11,0,107.0,190.0,1.1,14.4,243.0,255.4,205.19
2018,1,16,11,15,175.5,208.5,1.05,14.5,299.0,309.75,248.29
2018,1,16,11,30,244.0,227.0,1.0,14.6,355.0,366.35,291.51
2018,1,16,11,45,190.0,227.0,0.95,14.7,327.5,324.75,257.72
2018,1,16,12,0,136.0,227.0,0.9,14.8,300.0,289.95,229.82
2018,1,16,12,15,192.5,231.0,0.85,14.9,334.0,315.48,249.35
2018,1,16,12,30,249.0,235.0,0.8,15.0,368.0,339.57,266.74
2018,1,16,12,45,455.0,184.5,0.8,15.05,424.0,373.87,291.08
2018,1,16,13,0,661.0,134.0,0.8,15.1,480.0,394.05,302.39
2018,1,16,13,15,625.0,138.5,0.9,15.1,458.5,358.45,272.8
2018,1,16,13,30,589.0,143.0,1.0,15.1,437.0,323.92,244.03
2018,1,16,13,45,364.0,151.5,1.1,15.1,330.5,237.8,179.34
2018,1,16,14,0,139.0,160.0,1.2,15.1,224.0,174.98,134.7
2018,1,16,14,15,154.0,161.5,1.15,14.9,228.5,170.57,130.21
2018,1,16,14,30,169.0,163.0,1.1,14.7,233.0,163.99,123.93
2018,1,16,14,45,116.0,131.5,1.0,14.5,177.5,123.29,93.13
2018,1,16,15,0,63.0,100.0,0.9,14.3,122.0,91.78,70.09
2018,1,16,15,15,98.0,102.0,0.9,14.3,132.0,84.35,65.27
2018,1,16,15,30,133.0,104.0,0.9,14.3,142.0,83.35,68.65
2018,1,16,15,45,158.0,90.5,0.8,13.35,128.5,69.75,56.8
2018,1,16,16,0,183.0,77.0,0.7,12.4,115.0,60.22,48.32
2018,1,16,16,15,151.0,60.5,0.75,11.9,87.0,48.09,37.21
2018,1,16,16,30,119.0,44.0,0.8,11.4,59.0,35.59,25.53
2018,1,16,16,45,80.0,29.0,0.85,10.9,37.0,23.85,13.03
2018,1,16,17,0,41.0,14.0,0.9,10.4,15.0,13.34,0.0
2018,1,16,17,15,20.5,7.0,0.9,10.15,7.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.45,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.35,8.8,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.25,8.85,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.25,8.8,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.4,8.35,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.45,7.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,1,17,7,15,39.0,7.0,0.7,8.05,8.5,0.0,0.0
2018,1,17,7,30,78.0,14.0,0.8,8.5,17.0,44.94,0.0
2018,1,17,7,45,142.0,28.0,0.9,8.95,42.0,117.66,79.85
2018,1,17,8,0,206.0,42.0,1.0,9.4,67.0,169.45,134.94
2018,1,17,8,15,250.0,56.5,1.05,9.8,99.0,211.51,173.17
2018,1,17,8,30,294.0,71.0,1.1,10.2,131.0,255.15,211.33
2018,1,17,8,45,318.0,85.0,1.15,10.65,163.5,288.39,239.67
2018,1,17,9,0,342.0,99.0,1.2,11.1,196.0,321.38,266.86
2018,1,17,9,15,400.0,106.5,1.2,11.55,235.5,365.77,302.57
2018,1,17,9,30,458.0,114.0,1.2,12.0,275.0,410.38,337.39
2018,1,17,9,45,492.5,120.0,1.2,12.45,309.0,438.93,358.67
2018,1,17,10,0,527.0,126.0,1.2,12.9,343.0,466.21,378.58
2018,1,17,10,15,503.0,142.5,1.15,13.3,361.5,468.11,377.81
2018,1,17,10,30,479.0,159.0,1.1,13.7,380.0,467.68,375.38
2018,1,17,10,45,493.5,164.5,1.0,14.05,402.0,476.66,380.34
2018,1,17,11,0,508.0,170.0,0.9,14.4,424.0,483.61,383.48
2018,1,17,11,15,506.5,176.5,0.8,14.7,436.0,480.19,378.68
2018,1,17,11,30,505.0,183.0,0.7,15.0,448.0,474.92,372.51
2018,1,17,11,45,440.5,197.5,0.6,15.3,431.5,441.46,344.96
2018,1,17,12,0,376.0,212.0,0.5,15.6,415.0,404.68,315.35
2018,1,17,12,15,406.5,208.0,0.6,15.8,427.5,406.87,316.64
2018,1,17,12,30,437.0,204.0,0.7,16.0,440.0,402.45,312.27
2018,1,17,12,45,426.0,204.0,0.75,16.15,431.5,380.52,294.32
2018,1,17,13,0,415.0,204.0,0.8,16.3,423.0,358.1,275.86
2018,1,17,13,15,517.5,170.5,0.9,16.35,435.5,347.87,265.31
2018,1,17,13,30,620.0,137.0,1.0,16.4,448.0,330.84,247.9
2018,1,17,13,45,616.5,131.0,1.15,16.5,429.0,296.56,218.17
2018,1,17,14,0,613.0,125.0,1.3,16.6,410.0,261.45,187.39
2018,1,17,14,15,565.0,127.0,1.25,16.4,377.0,223.48,155.94
2018,1,17,14,30,517.0,129.0,1.2,16.2,344.0,187.51,127.25
2018,1,17,14,45,446.5,129.0,1.15,16.05,303.5,151.68,101.57
2018,1,17,15,0,376.0,129.0,1.1,15.9,263.0,121.82,83.48
2018,1,17,15,15,358.0,115.5,1.1,15.9,231.5,88.93,65.35
2018,1,17,15,30,340.0,102.0,1.1,15.9,200.0,73.62,59.69
2018,1,17,15,45,312.0,88.0,0.8,14.8,167.0,64.6,51.95
2018,1,17,16,0,284.0,74.0,0.5,13.7,134.0,55.28,43.74
2018,1,17,16,15,242.0,59.5,0.55,13.2,102.0,45.22,34.53
2018,1,17,16,30,200.0,45.0,0.6,12.7,70.0,34.79,24.78
2018,1,17,16,45,139.0,30.0,0.65,12.15,44.0,23.55,13.14
2018,1,17,17,0,78.0,15.0,0.7,11.6,18.0,14.3,0.0
2018,1,17,17,15,39.0,7.5,0.7,11.45,9.0,7.15,0.0
2018,1,17,17,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.65,10.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.6,9.35,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.45,8.85,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.8,7.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.3,6.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.35,6.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.45,6.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,18,7,15,34.5,7.0,1.1,7.05,8.0,0.0,0.0
2018,1,18,7,30,69.0,14.0,1.2,7.8,16.0,41.42,0.0
2018,1,18,7,45,114.5,29.0,1.35,8.5,40.0,99.09,67.64
2018,1,18,8,0,160.0,44.0,1.5,9.2,64.0,141.75,112.86
2018,1,18,8,15,199.0,59.5,1.5,9.75,94.0,181.43,148.83
2018,1,18,8,30,238.0,75.0,1.5,10.3,124.0,222.43,184.75
2018,1,18,8,45,276.5,89.0,1.55,10.8,158.5,262.09,218.65
2018,1,18,9,0,315.0,103.0,1.6,11.3,193.0,311.8,259.65
2018,1,18,9,15,338.5,116.0,1.65,11.9,225.0,342.37,283.98
2018,1,18,9,30,362.0,129.0,1.7,12.5,257.0,372.19,307.14
2018,1,18,9,45,308.0,150.5,1.8,13.1,267.0,355.6,292.2
2018,1,18,10,0,254.0,172.0,1.9,13.7,277.0,345.81,282.65
2018,1,18,10,15,261.0,185.5,1.95,13.95,300.0,362.05,294.78
2018,1,18,10,30,268.0,199.0,2.0,14.2,323.0,377.09,305.69
2018,1,18,10,45,247.0,212.0,2.05,14.5,331.0,373.58,301.58
2018,1,18,11,0,226.0,225.0,2.1,14.8,339.0,362.6,291.81
2018,1,18,11,15,238.0,231.5,2.25,14.85,354.5,370.47,297.68
2018,1,18,11,30,250.0,238.0,2.4,14.9,370.0,382.43,306.53
2018,1,18,11,45,233.0,242.0,2.55,14.95,366.5,364.2,291.6
2018,1,18,12,0,216.0,246.0,2.7,15.0,363.0,351.11,280.75
2018,1,18,12,15,288.0,233.0,2.75,14.95,389.0,369.53,294.97
2018,1,18,12,30,360.0,220.0,2.8,14.9,415.0,379.97,302.26
2018,1,18,12,45,415.5,206.0,2.85,14.9,428.5,379.24,300.19
2018,1,18,13,0,471.0,192.0,2.9,14.9,442.0,371.82,292.26
2018,1,18,13,15,431.5,195.5,2.95,14.8,419.5,339.62,265.39
2018,1,18,13,30,392.0,199.0,3.0,14.7,397.0,309.52,240.24
2018,1,18,13,45,452.5,175.0,3.0,14.6,394.0,286.9,218.66
2018,1,18,14,0,513.0,151.0,3.0,14.5,391.0,259.39,192.12
2018,1,18,14,15,409.0,160.5,3.0,14.25,344.5,219.28,161.02
2018,1,18,14,30,305.0,170.0,3.0,14.0,298.0,189.96,140.25
2018,1,18,14,45,283.5,157.0,3.0,13.8,268.0,159.25,116.18
2018,1,18,15,0,262.0,144.0,3.0,13.6,238.0,130.38,95.43
2018,1,18,15,15,225.0,130.0,3.0,13.6,204.5,102.43,78.49
2018,1,18,15,30,188.0,116.0,3.0,13.6,171.0,87.3,72.4
2018,1,18,15,45,139.0,100.0,2.75,12.65,137.0,79.8,65.95
2018,1,18,16,0,90.0,84.0,2.5,11.7,103.0,67.74,55.21
2018,1,18,16,15,71.5,65.5,2.3,11.25,78.5,53.75,42.39
2018,1,18,16,30,53.0,47.0,2.1,10.8,54.0,39.37,29.02
2018,1,18,16,45,32.5,30.5,1.9,10.35,34.5,26.08,15.63
2018,1,18,17,0,12.0,14.0,1.7,9.9,15.0,13.34,0.0
2018,1,18,17,15,6.0,7.0,1.75,9.8,7.5,6.67,0.0
2018,1,18,17,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.85,7.95,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,2.9,7.15,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,2.65,6.1,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,2.45,5.75,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,19,7,15,6.0,4.0,1.3,4.35,4.0,0.0,0.0
2018,1,19,7,30,12.0,8.0,1.5,4.9,8.0,12.53,0.0
2018,1,19,7,45,15.5,20.5,1.7,5.45,21.5,27.6,15.43
2018,1,19,8,0,19.0,33.0,1.9,6.0,35.0,43.42,31.49
2018,1,19,8,15,9.5,44.0,2.0,6.3,45.0,46.9,35.22
2018,1,19,8,30,0.0,55.0,2.1,6.6,55.0,52.7,40.55
2018,1,19,8,45,1.0,71.0,2.25,6.95,71.5,69.33,55.19
2018,1,19,9,0,2.0,87.0,2.4,7.3,88.0,85.79,69.47
2018,1,19,9,15,110.0,112.0,2.4,7.55,151.5,188.12,158.87
2018,1,19,9,30,218.0,137.0,2.4,7.8,215.0,288.39,243.78
2018,1,19,9,45,430.0,122.5,2.45,8.05,295.5,407.15,342.94
2018,1,19,10,0,642.0,108.0,2.5,8.3,376.0,523.4,436.54
2018,1,19,10,15,764.0,89.5,2.5,8.45,430.0,574.06,475.78
2018,1,19,10,30,886.0,71.0,2.5,8.6,484.0,621.41,512.02
2018,1,19,10,45,897.0,71.5,2.55,8.8,507.5,622.89,511.48
2018,1,19,11,0,908.0,72.0,2.6,9.0,531.0,621.23,508.72
2018,1,19,11,15,914.5,73.0,2.65,9.05,547.0,614.27,501.99
2018,1,19,11,30,921.0,74.0,2.7,9.1,563.0,604.12,492.66
2018,1,19,11,45,772.5,106.5,2.75,9.2,521.0,539.25,439.75
2018,1,19,12,0,624.0,139.0,2.8,9.3,479.0,474.32,386.77
2018,1,19,12,15,609.0,137.5,2.9,9.3,469.5,447.03,364.06
2018,1,19,12,30,594.0,136.0,3.0,9.3,460.0,418.71,339.98
2018,1,19,12,45,664.0,120.5,3.05,9.25,478.0,414.24,334.2
2018,1,19,13,0,734.0,105.0,3.1,9.2,496.0,403.96,322.7
2018,1,19,13,15,611.0,130.0,3.15,9.1,449.5,351.86,279.05
2018,1,19,13,30,488.0,155.0,3.2,9.0,403.0,304.91,240.22
2018,1,19,13,45,408.0,165.0,3.25,8.9,366.5,266.6,208.25
2018,1,19,14,0,328.0,175.0,3.3,8.8,330.0,235.46,182.88
2018,1,19,14,15,219.0,133.5,3.3,8.65,234.5,160.72,123.16
2018,1,19,14,30,110.0,92.0,3.3,8.5,139.0,99.71,75.57
2018,1,19,14,45,55.0,70.0,3.3,8.3,93.5,68.42,51.35
2018,1,19,15,0,0.0,48.0,3.3,8.1,48.0,44.6,33.34
2018,1,19,15,15,74.5,67.0,3.3,8.1,89.0,59.02,44.74
2018,1,19,15,30,149.0,86.0,3.3,8.1,130.0,66.28,54.95
2018,1,19,15,45,375.5,69.0,2.9,7.35,156.5,50.08,40.31
2018,1,19,16,0,602.0,52.0,2.5,6.6,183.0,38.11,29.37
2018,1,19,16,15,544.0,45.5,2.25,6.05,143.5,34.42,25.8
2018,1,19,16,30,486.0,39.0,2.0,5.5,104.0,30.69,21.98
2018,1,19,16,45,320.5,29.0,1.8,4.95,65.0,23.43,14.14
2018,1,19,17,0,155.0,19.0,1.6,4.4,26.0,15.15,0.0
2018,1,19,17,15,77.5,9.5,1.6,4.25,13.0,9.05,0.0
2018,1,19,17,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,3.65,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,2.7,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.6,2.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.75,2.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.05,2.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.15,2.35,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.35,2.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.4,2.15,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.4,2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.45,2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.35,1.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.25,1.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.2,1.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.25,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.3,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.5,1.3,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,1,20,7,15,116.5,8.5,2.7,1.75,13.0,0.0,0.0
2018,1,20,7,30,233.0,17.0,2.8,2.2,26.0,111.9,0.0
2018,1,20,7,45,388.5,25.5,2.9,2.6,64.0,226.74,167.36
2018,1,20,8,0,544.0,34.0,3.0,3.0,102.0,316.24,261.14
2018,1,20,8,15,622.5,38.5,3.15,3.6,146.5,375.54,316.91
2018,1,20,8,30,701.0,43.0,3.3,4.2,191.0,436.39,371.4
2018,1,20,8,45,749.0,46.5,3.5,4.75,235.5,480.69,410.34
2018,1,20,9,0,797.0,50.0,3.7,5.3,280.0,524.47,447.31
2018,1,20,9,15,828.0,52.0,3.75,5.75,321.0,551.52,469.37
2018,1,20,9,30,859.0,54.0,3.8,6.2,362.0,580.78,492.33
2018,1,20,9,45,880.0,55.5,3.85,6.65,398.5,601.3,507.59
2018,1,20,10,0,901.0,57.0,3.9,7.1,435.0,619.24,520.39
2018,1,20,10,15,914.5,58.0,3.9,7.4,465.0,629.17,526.67
2018,1,20,10,30,928.0,59.0,3.9,7.7,495.0,636.03,530.36
2018,1,20,10,45,937.5,60.5,3.9,8.0,519.0,637.85,529.91
2018,1,20,11,0,947.0,62.0,3.9,8.3,543.0,636.37,526.76
2018,1,20,11,15,952.5,62.5,3.9,8.45,559.0,628.09,518.48
2018,1,20,11,30,958.0,63.0,3.9,8.6,575.0,616.55,507.5
2018,1,20,11,45,959.5,64.5,3.9,8.8,583.5,600.59,492.75
2018,1,20,12,0,961.0,66.0,3.9,9.0,592.0,581.51,475.29
2018,1,20,12,15,957.0,67.0,3.9,9.05,591.5,556.08,452.79
2018,1,20,12,30,953.0,68.0,3.9,9.1,591.0,527.99,427.76
2018,1,20,12,45,944.5,70.0,3.95,9.15,582.5,496.34,399.47
2018,1,20,13,0,936.0,72.0,4.0,9.2,574.0,462.57,368.87
2018,1,20,13,15,929.0,71.0,4.0,9.15,558.0,424.63,334.32
2018,1,20,13,30,922.0,70.0,4.0,9.1,542.0,384.96,297.61
2018,1,20,13,45,898.5,72.0,3.95,9.05,515.5,341.41,257.41
2018,1,20,14,0,875.0,74.0,3.9,9.0,489.0,294.31,214.07
2018,1,20,14,15,873.5,69.5,3.85,8.85,463.0,253.5,175.39
2018,1,20,14,30,872.0,65.0,3.8,8.7,437.0,207.93,133.7
2018,1,20,14,45,851.5,63.0,3.75,8.5,401.5,156.32,90.5
2018,1,20,15,0,831.0,61.0,3.7,8.3,366.0,109.83,57.33
2018,1,20,15,15,800.5,58.0,3.7,8.3,325.5,63.32,34.79
2018,1,20,15,30,770.0,55.0,3.7,8.3,285.0,41.06,31.96
2018,1,20,15,45,725.5,51.5,3.05,7.4,241.5,39.5,30.66
2018,1,20,16,0,681.0,48.0,2.4,6.5,198.0,38.02,29.32
2018,1,20,16,15,609.0,42.5,2.1,5.75,154.0,34.7,26.12
2018,1,20,16,30,537.0,37.0,1.8,5.0,110.0,31.43,22.76
2018,1,20,16,45,400.0,29.0,1.55,4.2,72.0,23.31,14.33
2018,1,20,17,0,263.0,21.0,1.3,3.4,34.0,17.8,0.0
2018,1,20,17,15,131.5,10.5,1.3,3.25,17.0,10.01,0.0
2018,1,20,17,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.05,1.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,0.9,1.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.65,1.4,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.6,1.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.55,1.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.5,1.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.5,1.25,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.65,1.05,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.65,1.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.55,1.15,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.5,1.2,0.0,0.0,0.0
2018,1,21,7,15,65.0,8.0,0.55,1.65,10.5,7.63,0.0
2018,1,21,7,30,130.0,16.0,0.6,2.1,21.0,68.91,0.0
2018,1,21,7,45,200.5,29.0,0.6,2.55,49.0,148.11,109.28
2018,1,21,8,0,271.0,42.0,0.6,3.0,77.0,201.62,165.34
2018,1,21,8,15,412.5,49.0,0.55,3.7,125.5,288.05,240.63
2018,1,21,8,30,554.0,56.0,0.5,4.4,174.0,379.76,317.29
2018,1,21,8,45,661.0,54.0,0.45,5.1,225.0,443.13,368.55
2018,1,21,9,0,768.0,52.0,0.4,5.8,276.0,512.63,422.41
2018,1,21,9,15,712.5,68.5,0.45,6.65,299.0,512.66,420.71
2018,1,21,9,30,657.0,85.0,0.5,7.5,322.0,505.68,413.9
2018,1,21,9,45,733.0,80.0,0.6,8.35,369.0,549.58,447.26
2018,1,21,10,0,809.0,75.0,0.7,9.2,416.0,590.48,476.98
2018,1,21,10,15,853.5,70.5,0.75,9.6,453.0,612.57,492.22
2018,1,21,10,30,898.0,66.0,0.8,10.0,490.0,628.65,503.03
2018,1,21,10,45,907.0,67.5,0.85,10.45,513.5,630.24,502.55
2018,1,21,11,0,916.0,69.0,0.9,10.9,537.0,628.64,499.75
2018,1,21,11,15,921.0,70.5,0.95,11.05,553.0,621.44,493.25
2018,1,21,11,30,926.0,72.0,1.0,11.2,569.0,611.05,484.26
2018,1,21,11,45,927.0,73.0,1.1,11.35,577.0,594.72,471.11
2018,1,21,12,0,928.0,74.0,1.2,11.5,585.0,575.41,455.38
2018,1,21,12,15,928.5,73.5,1.3,11.5,585.5,551.43,435.94
2018,1,21,12,30,929.0,73.0,1.4,11.5,586.0,524.69,413.83
2018,1,21,12,45,926.0,73.5,1.45,11.55,579.0,494.67,388.22
2018,1,21,13,0,923.0,74.0,1.5,11.6,572.0,462.29,360.09
2018,1,21,13,15,917.5,73.0,1.55,11.45,557.0,425.34,327.91
2018,1,21,13,30,912.0,72.0,1.6,11.3,542.0,386.56,293.41
2018,1,21,13,45,854.0,82.0,1.65,11.2,507.5,336.93,250.68
2018,1,21,14,0,796.0,92.0,1.7,11.1,473.0,292.62,212.13
2018,1,21,14,15,695.0,103.5,1.65,10.85,421.5,239.51,168.47
2018,1,21,14,30,594.0,115.0,1.6,10.6,370.0,197.22,135.22
2018,1,21,14,45,531.5,116.5,1.55,10.4,331.0,159.12,105.95
2018,1,21,15,0,469.0,118.0,1.5,10.2,292.0,126.21,84.13
2018,1,21,15,15,502.0,99.5,1.5,10.2,267.5,86.5,58.87
2018,1,21,15,30,535.0,81.0,1.5,10.2,243.0,57.56,46.62
2018,1,21,15,45,508.0,71.5,1.15,9.2,206.5,51.96,41.77
2018,1,21,16,0,481.0,62.0,0.8,8.2,170.0,46.18,36.58
2018,1,21,16,15,388.0,54.5,0.85,7.9,129.0,41.94,32.5
2018,1,21,16,30,295.0,47.0,0.9,7.6,88.0,36.16,26.8
2018,1,21,16,45,168.5,32.5,0.9,7.3,54.0,25.34,16.05
2018,1,21,17,0,42.0,18.0,0.9,7.0,20.0,15.07,0.0
2018,1,21,17,15,21.0,9.0,0.9,7.0,10.0,8.58,0.0
2018,1,21,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,0.65,7.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,0.5,7.15,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.45,7.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.65,6.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.7,5.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
