Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,9,45,874.0,56.5,1.45,14.3,428.5,634.02,509.05
2018,2,1,10,0,894.0,58.0,1.5,14.9,466.0,652.77,521.12
2018,2,1,10,15,870.5,69.0,1.6,15.5,488.0,651.36,518.04
2018,2,1,10,30,847.0,80.0,1.7,16.1,510.0,649.91,514.9
2018,2,1,10,45,796.0,99.0,1.8,16.7,518.0,632.18,499.48
2018,2,1,11,0,745.0,118.0,1.9,17.3,526.0,612.83,482.92
2018,2,1,11,15,772.5,113.5,1.95,17.65,548.0,614.29,482.9
2018,2,1,11,30,800.0,109.0,2.0,18.0,570.0,612.0,479.83
2018,2,1,11,45,740.5,131.5,2.05,18.3,563.0,583.17,456.17
2018,2,1,12,0,681.0,154.0,2.1,18.6,556.0,552.54,431.31
2018,2,1,12,15,693.0,150.0,2.15,18.75,560.0,535.43,417.33
2018,2,1,12,30,705.0,146.0,2.2,18.9,564.0,515.67,400.93
2018,2,1,12,45,683.5,151.0,2.3,19.05,552.5,485.2,376.17
2018,2,1,13,0,662.0,156.0,2.4,19.2,541.0,454.04,350.54
2018,2,1,13,15,703.0,138.0,2.4,19.15,538.0,428.02,328.14
2018,2,1,13,30,744.0,120.0,2.4,19.1,535.0,397.67,301.42
2018,2,1,13,45,782.5,103.5,2.4,19.0,525.0,366.12,272.71
2018,2,1,14,0,821.0,87.0,2.4,18.9,515.0,327.47,237.37
2018,2,1,14,15,823.0,81.0,2.3,18.65,490.0,284.11,198.43
2018,2,1,14,30,825.0,75.0,2.2,18.4,465.0,239.25,158.22
2018,2,1,14,45,738.5,86.5,2.1,18.1,416.0,193.42,121.95
2018,2,1,15,0,652.0,98.0,2.0,17.8,367.0,149.9,90.6
2018,2,1,15,15,634.0,90.0,2.0,17.8,330.5,106.68,61.45
2018,2,1,15,30,616.0,82.0,2.0,17.8,294.0,64.85,42.72
2018,2,1,15,45,598.0,72.5,1.55,16.15,255.5,50.41,39.21
2018,2,1,16,0,580.0,63.0,1.1,14.5,217.0,44.83,34.53
2018,2,1,16,15,525.0,55.5,1.15,13.7,175.0,40.63,30.8
2018,2,1,16,30,470.0,48.0,1.2,12.9,133.0,36.32,26.79
2018,2,1,16,45,364.5,39.5,1.25,12.1,93.5,30.9,21.57
2018,2,1,17,0,259.0,31.0,1.3,11.3,54.0,25.36,15.3
2018,2,1,17,15,152.0,18.0,1.3,11.0,29.5,14.34,0.0
2018,2,1,17,30,45.0,5.0,1.3,10.7,5.0,4.77,0.0
2018,2,1,17,45,22.5,2.5,1.25,10.45,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,2,6,45,14.0,1.5,0.9,8.0,1.0,0.0,0.0
2018,2,2,7,0,28.0,3.0,0.9,8.1,2.0,0.0,0.0
2018,2,2,7,15,104.5,13.5,0.9,8.85,19.0,55.79,0.0
2018,2,2,7,30,181.0,24.0,0.9,9.6,36.0,128.65,69.57
2018,2,2,7,45,276.0,36.0,0.95,10.35,71.0,200.66,158.39
2018,2,2,8,0,371.0,48.0,1.0,11.1,106.0,270.34,220.35
2018,2,2,8,15,420.5,58.5,1.1,11.75,145.0,318.78,262.68
2018,2,2,8,30,470.0,69.0,1.2,12.4,184.0,368.49,304.39
2018,2,2,8,45,479.0,83.0,1.35,13.05,219.5,398.92,329.12
2018,2,2,9,0,488.0,97.0,1.5,13.7,255.0,424.46,349.14
2018,2,2,9,15,572.0,96.5,1.55,14.45,305.5,486.43,397.04
2018,2,2,9,30,656.0,96.0,1.6,15.2,356.0,544.95,440.7
2018,2,2,9,45,634.5,110.5,1.65,15.95,381.5,551.45,443.0
2018,2,2,10,0,613.0,125.0,1.7,16.7,407.0,554.84,443.19
2018,2,2,10,15,560.5,149.0,1.7,17.2,420.0,541.2,430.34
2018,2,2,10,30,508.0,173.0,1.7,17.7,433.0,529.22,418.77
2018,2,2,10,45,430.0,202.5,1.75,18.25,429.5,503.78,396.93
2018,2,2,11,0,352.0,232.0,1.8,18.8,426.0,469.98,369.08
2018,2,2,11,15,322.5,245.5,1.8,19.0,427.5,457.62,358.44
2018,2,2,11,30,293.0,259.0,1.8,19.2,429.0,444.47,347.14
2018,2,2,11,45,312.5,260.5,1.8,19.4,444.0,448.41,349.4
2018,2,2,12,0,332.0,262.0,1.8,19.6,459.0,450.55,350.11
2018,2,2,12,15,370.0,253.5,1.75,19.65,473.5,451.5,350.09
2018,2,2,12,30,408.0,245.0,1.7,19.7,488.0,449.66,347.69
2018,2,2,12,45,446.0,230.0,1.7,19.75,493.0,440.73,339.88
2018,2,2,13,0,484.0,215.0,1.7,19.8,498.0,425.89,327.24
2018,2,2,13,15,553.5,187.0,1.7,19.75,503.5,409.48,312.85
2018,2,2,13,30,623.0,159.0,1.7,19.7,509.0,388.47,293.88
2018,2,2,13,45,679.5,135.5,1.65,19.65,503.5,358.73,267.12
2018,2,2,14,0,736.0,112.0,1.6,19.6,498.0,323.47,234.89
2018,2,2,14,15,609.0,137.0,1.55,19.3,445.0,276.12,197.69
2018,2,2,14,30,482.0,162.0,1.5,19.0,392.0,237.03,168.47
2018,2,2,14,45,581.0,126.0,1.4,18.7,383.0,198.69,132.25
2018,2,2,15,0,680.0,90.0,1.3,18.4,374.0,148.98,88.09
2018,2,2,15,15,707.5,77.0,1.3,18.4,346.5,103.62,55.47
2018,2,2,15,30,735.0,64.0,1.3,18.4,319.0,59.29,34.97
2018,2,2,15,45,681.5,61.0,1.1,16.95,273.0,45.44,34.7
2018,2,2,16,0,628.0,58.0,0.9,15.5,227.0,40.67,30.71
2018,2,2,16,15,565.5,53.0,0.95,14.9,183.5,38.4,28.68
2018,2,2,16,30,503.0,48.0,1.0,14.3,140.0,36.17,26.53
2018,2,2,16,45,405.5,39.5,1.05,13.65,100.0,30.74,21.34
2018,2,2,17,0,308.0,31.0,1.1,13.0,60.0,25.17,15.28
2018,2,2,17,15,177.5,18.5,1.1,12.75,33.0,15.29,0.0
2018,2,2,17,30,47.0,6.0,1.1,12.5,6.0,5.72,0.0
2018,2,2,17,45,23.5,3.0,1.1,12.2,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,3,6,45,11.0,1.5,1.05,7.5,1.0,0.0,0.0
2018,2,3,7,0,22.0,3.0,1.0,7.8,2.0,0.0,0.0
2018,2,3,7,15,172.5,14.5,1.1,8.75,25.0,85.19,0.0
2018,2,3,7,30,323.0,26.0,1.2,9.7,48.0,195.3,116.26
2018,2,3,7,45,444.0,33.5,1.3,10.7,89.5,280.13,221.9
2018,2,3,8,0,565.0,41.0,1.4,11.7,131.0,358.05,291.08
2018,2,3,8,15,634.0,46.0,1.45,12.35,178.0,417.25,342.12
2018,2,3,8,30,703.0,51.0,1.5,13.0,225.0,477.76,391.86
2018,2,3,8,45,746.5,55.0,1.5,13.7,271.5,522.99,427.26
2018,2,3,9,0,790.0,59.0,1.5,14.4,318.0,567.52,460.62
2018,2,3,9,15,822.5,61.0,1.45,15.15,361.5,601.64,484.45
2018,2,3,9,30,855.0,63.0,1.4,15.9,405.0,633.89,506.04
2018,2,3,9,45,879.0,64.0,1.35,16.7,444.0,652.93,517.28
2018,2,3,10,0,903.0,65.0,1.3,17.5,483.0,673.82,529.42
2018,2,3,10,15,916.0,66.0,1.2,18.05,514.5,684.6,533.9
2018,2,3,10,30,929.0,67.0,1.1,18.6,546.0,692.26,536.03
2018,2,3,10,45,937.5,68.0,1.0,19.1,570.5,693.71,533.71
2018,2,3,11,0,946.0,69.0,0.9,19.6,595.0,691.83,529.0
2018,2,3,11,15,952.0,69.5,0.75,19.9,612.0,684.42,520.16
2018,2,3,11,30,958.0,70.0,0.6,20.2,629.0,673.67,508.9
2018,2,3,11,45,961.0,70.5,0.5,20.45,638.5,657.74,494.7
2018,2,3,12,0,964.0,71.0,0.4,20.7,648.0,638.59,478.2
2018,2,3,12,15,964.0,71.0,0.45,20.9,649.0,614.09,459.79
2018,2,3,12,30,964.0,71.0,0.5,21.1,650.0,586.67,438.92
2018,2,3,12,45,961.5,71.0,0.55,21.25,643.5,555.18,414.7
2018,2,3,13,0,959.0,71.0,0.6,21.4,637.0,521.16,387.96
2018,2,3,13,15,954.5,70.0,0.65,21.4,622.0,482.94,357.61
2018,2,3,13,30,950.0,69.0,0.7,21.4,607.0,442.68,324.78
2018,2,3,13,45,942.0,68.5,0.75,21.4,584.5,399.76,288.98
2018,2,3,14,0,934.0,68.0,0.8,21.4,562.0,355.44,251.14
2018,2,3,14,15,921.5,66.5,0.85,21.2,532.0,307.83,210.33
2018,2,3,14,30,909.0,65.0,0.9,21.0,502.0,259.67,168.79
2018,2,3,14,45,891.5,63.5,0.95,20.8,466.0,210.31,127.26
2018,2,3,15,0,874.0,62.0,1.0,20.6,430.0,161.32,88.7
2018,2,3,15,15,849.5,59.5,1.0,20.6,388.5,111.6,55.67
2018,2,3,15,30,825.0,57.0,1.0,20.6,347.0,58.05,30.61
2018,2,3,15,45,788.0,54.0,0.95,19.0,301.5,39.69,29.36
2018,2,3,16,0,751.0,51.0,0.9,17.4,256.0,38.6,28.64
2018,2,3,16,15,693.5,47.0,0.95,16.55,209.0,36.67,26.96
2018,2,3,16,30,636.0,43.0,1.0,15.7,162.0,34.83,25.21
2018,2,3,16,45,539.0,36.0,1.1,14.85,117.0,30.1,20.71
2018,2,3,17,0,442.0,29.0,1.2,14.0,72.0,25.34,15.55
2018,2,3,17,15,272.0,19.0,1.2,13.7,41.0,15.66,0.0
2018,2,3,17,30,102.0,9.0,1.2,13.4,10.0,8.58,0.0
2018,2,3,17,45,51.0,4.5,1.2,13.1,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.6,10.35,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,4,6,45,11.0,1.5,1.05,8.9,1.0,0.0,0.0
2018,2,4,7,0,22.0,3.0,1.0,9.0,2.0,0.0,0.0
2018,2,4,7,15,104.0,14.5,1.0,9.75,20.5,57.16,0.0
2018,2,4,7,30,186.0,26.0,1.0,10.5,39.0,136.62,85.2
2018,2,4,7,45,372.0,33.0,0.95,11.25,85.0,246.17,195.42
2018,2,4,8,0,558.0,40.0,0.9,12.0,131.0,355.65,288.25
2018,2,4,8,15,531.0,54.0,0.9,12.6,162.5,377.19,308.12
2018,2,4,8,30,504.0,68.0,0.9,13.2,194.0,390.43,319.95
2018,2,4,8,45,461.5,88.5,0.85,13.8,221.0,395.16,323.23
2018,2,4,9,0,419.0,109.0,0.8,14.4,248.0,399.98,325.59
2018,2,4,9,15,405.0,128.5,0.75,15.1,277.0,417.92,337.63
2018,2,4,9,30,391.0,148.0,0.7,15.8,306.0,433.43,347.17
2018,2,4,9,45,472.5,144.5,0.7,16.55,353.0,483.81,384.38
2018,2,4,10,0,554.0,141.0,0.7,17.3,400.0,533.85,419.94
2018,2,4,10,15,556.0,150.5,0.9,17.75,425.0,544.34,426.99
2018,2,4,10,30,558.0,160.0,1.1,18.2,450.0,552.61,432.63
2018,2,4,10,45,544.0,173.5,1.25,18.65,467.0,552.28,431.26
2018,2,4,11,0,530.0,187.0,1.4,19.1,484.0,549.74,428.24
2018,2,4,11,15,525.0,195.5,1.5,19.25,497.0,545.84,424.59
2018,2,4,11,30,520.0,204.0,1.6,19.4,510.0,539.97,419.43
2018,2,4,11,45,640.0,169.0,1.7,19.55,551.0,568.36,440.94
2018,2,4,12,0,760.0,134.0,1.8,19.7,592.0,587.41,454.81
2018,2,4,12,15,679.0,160.0,1.8,19.75,570.0,545.57,421.67
2018,2,4,12,30,598.0,186.0,1.8,19.8,548.0,502.52,387.98
2018,2,4,12,45,453.0,222.5,1.85,19.9,495.0,441.09,340.38
2018,2,4,13,0,308.0,259.0,1.9,20.0,442.0,384.89,296.86
2018,2,4,13,15,373.0,234.5,1.9,19.9,451.0,376.66,289.67
2018,2,4,13,30,438.0,210.0,1.9,19.8,460.0,363.0,277.2
2018,2,4,13,45,613.0,155.0,1.9,19.75,490.0,357.46,268.24
2018,2,4,14,0,788.0,100.0,1.9,19.7,520.0,337.93,245.95
2018,2,4,14,15,768.0,98.0,1.75,19.45,489.5,293.36,207.14
2018,2,4,14,30,748.0,96.0,1.6,19.2,459.0,245.51,165.91
2018,2,4,14,45,659.0,107.0,1.5,18.9,409.5,200.39,130.54
2018,2,4,15,0,570.0,118.0,1.4,18.6,360.0,163.15,104.0
2018,2,4,15,15,575.5,105.0,1.4,18.6,329.5,121.17,73.5
2018,2,4,15,30,581.0,92.0,1.4,18.6,299.0,78.36,50.19
2018,2,4,15,45,486.5,91.0,1.1,17.15,249.0,64.55,51.44
2018,2,4,16,0,392.0,90.0,0.8,15.7,199.0,65.17,52.33
2018,2,4,16,15,423.0,71.5,0.9,15.05,169.5,52.77,41.4
2018,2,4,16,30,454.0,53.0,1.0,14.4,140.0,40.14,30.08
2018,2,4,16,45,443.0,42.5,1.05,13.75,107.5,33.17,23.56
2018,2,4,17,0,432.0,32.0,1.1,13.1,75.0,25.84,16.22
2018,2,4,17,15,265.0,21.0,1.1,12.8,43.0,17.48,0.0
2018,2,4,17,30,98.0,10.0,1.1,12.5,11.0,9.53,0.0
2018,2,4,17,45,49.0,5.0,1.1,12.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.55,9.85,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.5,10.1,3.0,0.0,0.0
2018,2,5,7,15,142.5,14.5,0.5,10.85,23.5,73.65,0.0
2018,2,5,7,30,252.0,25.0,0.5,11.6,44.0,167.23,109.54
2018,2,5,7,45,423.0,32.5,0.5,12.3,91.5,271.78,214.43
2018,2,5,8,0,594.0,40.0,0.5,13.0,139.0,376.53,302.11
2018,2,5,8,15,668.5,43.5,0.65,13.55,187.5,438.09,353.91
2018,2,5,8,30,743.0,47.0,0.8,14.1,236.0,501.24,405.08
2018,2,5,8,45,783.0,50.0,0.95,14.65,282.5,544.32,439.06
2018,2,5,9,0,823.0,53.0,1.1,15.2,329.0,581.97,467.97
2018,2,5,9,15,850.5,55.0,1.25,15.9,372.0,613.75,491.21
2018,2,5,9,30,878.0,57.0,1.4,16.6,415.0,643.6,512.37
2018,2,5,9,45,899.0,58.0,1.55,17.25,453.5,665.68,527.46
2018,2,5,10,0,920.0,59.0,1.7,17.9,492.0,685.07,540.0
2018,2,5,10,15,931.0,60.5,1.9,18.35,523.5,695.43,546.68
2018,2,5,10,30,942.0,62.0,2.1,18.8,555.0,702.58,551.1
2018,2,5,10,45,949.5,63.5,2.25,19.2,579.5,704.08,551.28
2018,2,5,11,0,957.0,65.0,2.4,19.6,604.0,702.18,548.74
2018,2,5,11,15,961.5,65.5,2.55,19.8,621.0,693.82,541.77
2018,2,5,11,30,966.0,66.0,2.7,20.0,638.0,682.11,532.23
2018,2,5,11,45,968.0,67.0,2.8,20.2,647.5,666.04,519.08
2018,2,5,12,0,970.0,68.0,2.9,20.4,657.0,646.74,503.33
2018,2,5,12,15,968.5,69.0,2.95,20.45,658.0,622.28,483.58
2018,2,5,12,30,967.0,70.0,3.0,20.5,659.0,594.92,461.3
2018,2,5,12,45,962.0,71.0,3.05,20.55,651.5,562.99,435.13
2018,2,5,13,0,957.0,72.0,3.1,20.6,644.0,528.65,406.54
2018,2,5,13,15,952.5,71.5,3.05,20.5,629.5,490.85,374.66
2018,2,5,13,30,948.0,71.0,3.0,20.4,615.0,451.0,340.41
2018,2,5,13,45,940.5,69.5,2.95,20.3,592.5,407.26,302.39
2018,2,5,14,0,933.0,68.0,2.9,20.2,570.0,362.1,262.45
2018,2,5,14,15,921.5,66.5,2.8,19.95,540.0,314.63,220.27
2018,2,5,14,30,910.0,65.0,2.7,19.7,510.0,266.52,177.45
2018,2,5,14,45,890.5,63.0,2.6,19.45,472.5,216.11,133.95
2018,2,5,15,0,871.0,61.0,2.5,19.2,435.0,166.3,93.54
2018,2,5,15,15,850.0,59.0,2.5,19.2,395.0,117.18,59.33
2018,2,5,15,30,829.0,57.0,2.5,19.2,355.0,63.76,32.2
2018,2,5,15,45,706.5,64.0,1.85,17.6,295.0,47.52,36.41
2018,2,5,16,0,584.0,71.0,1.2,16.0,235.0,50.62,39.45
2018,2,5,16,15,552.0,60.0,1.2,15.1,192.5,43.7,33.39
2018,2,5,16,30,520.0,49.0,1.2,14.2,150.0,36.49,26.89
2018,2,5,16,45,495.0,39.5,1.25,13.25,114.5,30.28,21.11
2018,2,5,17,0,470.0,30.0,1.3,12.3,79.0,25.99,16.56
2018,2,5,17,15,294.5,20.5,1.25,12.15,45.5,16.81,1.49
2018,2,5,17,30,119.0,11.0,1.2,12.0,12.0,10.48,0.0
2018,2,5,17,45,59.5,5.5,1.2,11.85,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,6.85,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,7.2,3.0,0.0,0.0
2018,2,6,7,15,244.5,14.5,1.1,8.15,31.0,117.28,0.0
2018,2,6,7,30,448.0,25.0,1.1,9.1,59.0,252.17,174.44
2018,2,6,7,45,557.0,30.5,1.1,10.05,104.0,331.72,265.04
2018,2,6,8,0,666.0,36.0,1.1,11.0,149.0,412.15,335.02
2018,2,6,8,15,726.5,39.5,1.15,11.65,197.5,467.78,382.57
2018,2,6,8,30,787.0,43.0,1.2,12.3,246.0,519.98,425.19
2018,2,6,8,45,827.0,46.0,1.25,13.0,294.5,564.0,459.3
2018,2,6,9,0,867.0,49.0,1.3,13.7,343.0,607.3,491.4
2018,2,6,9,15,894.0,51.0,1.45,14.35,387.5,639.75,515.12
2018,2,6,9,30,921.0,53.0,1.6,15.0,432.0,670.11,536.69
2018,2,6,9,45,939.5,53.5,1.8,15.65,470.5,690.55,550.4
2018,2,6,10,0,958.0,54.0,2.0,16.3,509.0,708.14,561.86
2018,2,6,10,15,970.0,55.5,2.1,16.75,542.0,719.46,568.46
2018,2,6,10,30,982.0,57.0,2.2,17.2,575.0,727.42,572.74
2018,2,6,10,45,992.0,57.5,2.3,17.65,601.0,729.43,572.83
2018,2,6,11,0,1002.0,58.0,2.4,18.1,627.0,727.9,570.53
2018,2,6,11,15,1007.0,58.5,2.4,18.3,644.5,719.52,562.89
2018,2,6,11,30,1012.0,59.0,2.4,18.5,662.0,707.61,552.45
2018,2,6,11,45,1015.0,59.5,2.4,18.7,672.0,690.95,538.46
2018,2,6,12,0,1018.0,60.0,2.4,18.9,682.0,670.87,521.81
2018,2,6,12,15,1015.5,60.5,2.4,18.95,682.5,644.3,500.45
2018,2,6,12,30,1013.0,61.0,2.4,19.0,683.0,614.74,476.52
2018,2,6,12,45,1008.5,63.0,2.4,19.05,676.5,582.79,450.29
2018,2,6,13,0,1004.0,65.0,2.4,19.1,670.0,548.22,421.5
2018,2,6,13,15,999.0,64.5,2.4,19.05,654.5,508.6,388.39
2018,2,6,13,30,994.0,64.0,2.4,19.0,639.0,466.83,352.78
2018,2,6,13,45,986.0,63.5,2.35,18.95,616.0,422.01,313.82
2018,2,6,14,0,978.0,63.0,2.3,18.9,593.0,375.68,272.82
2018,2,6,14,15,965.5,62.0,2.25,18.6,562.0,326.36,229.15
2018,2,6,14,30,953.0,61.0,2.2,18.3,531.0,276.39,184.69
2018,2,6,14,45,935.5,59.5,2.1,18.05,493.5,224.67,139.68
2018,2,6,15,0,918.0,58.0,2.0,17.8,456.0,173.28,97.48
2018,2,6,15,15,895.0,56.0,2.0,17.8,413.5,121.57,60.86
2018,2,6,15,30,872.0,54.0,2.0,17.8,371.0,71.2,36.19
2018,2,6,15,45,838.5,51.5,1.55,16.3,324.5,42.66,32.3
2018,2,6,16,0,805.0,49.0,1.1,14.8,278.0,36.62,27.19
2018,2,6,16,15,753.0,44.5,1.15,14.0,229.0,34.14,25.03
2018,2,6,16,30,701.0,40.0,1.2,13.2,180.0,31.66,22.73
2018,2,6,16,45,612.0,35.0,1.2,12.35,133.0,28.68,19.83
2018,2,6,17,0,523.0,30.0,1.2,11.5,86.0,25.84,16.63
2018,2,6,17,15,333.0,21.0,1.2,11.3,50.0,17.15,3.41
2018,2,6,17,30,143.0,12.0,1.2,11.1,14.0,11.44,0.0
2018,2,6,17,45,71.5,6.0,1.2,10.95,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.0,1.15,7.0,2.5,0.0,0.0
2018,2,7,7,0,61.0,6.0,1.1,7.3,5.0,0.0,0.0
2018,2,7,7,15,233.0,16.5,1.25,8.35,32.0,115.09,0.0
2018,2,7,7,30,405.0,27.0,1.4,9.4,59.0,244.37,174.3
2018,2,7,7,45,512.5,33.0,1.6,10.45,102.5,314.18,252.77
2018,2,7,8,0,620.0,39.0,1.8,11.5,146.0,393.81,322.73
2018,2,7,8,15,681.5,43.5,1.8,12.2,194.0,450.41,371.19
2018,2,7,8,30,743.0,48.0,1.8,12.9,242.0,508.14,418.12
2018,2,7,8,45,782.0,51.5,1.85,13.55,289.0,551.62,452.15
2018,2,7,9,0,821.0,55.0,1.9,14.2,336.0,594.22,484.14
2018,2,7,9,15,847.5,57.0,2.05,15.05,379.0,620.95,503.36
2018,2,7,9,30,874.0,59.0,2.2,15.9,422.0,650.36,523.94
2018,2,7,9,45,893.0,60.0,2.35,16.75,460.0,671.26,537.36
2018,2,7,10,0,912.0,61.0,2.5,17.6,498.0,689.45,548.45
2018,2,7,10,15,924.5,62.5,2.55,18.05,530.0,700.89,554.84
2018,2,7,10,30,937.0,64.0,2.6,18.5,562.0,709.13,559.02
2018,2,7,10,45,945.5,65.0,2.6,18.95,587.0,710.8,558.27
2018,2,7,11,0,954.0,66.0,2.6,19.4,612.0,709.08,555.25
2018,2,7,11,15,958.5,67.5,2.6,19.65,629.5,701.86,548.17
2018,2,7,11,30,963.0,69.0,2.6,19.9,647.0,691.25,538.59
2018,2,7,11,45,965.5,69.0,2.55,20.1,656.0,674.43,524.31
2018,2,7,12,0,968.0,69.0,2.5,20.3,665.0,654.39,507.57
2018,2,7,12,15,965.0,71.0,2.45,20.4,666.0,630.06,487.61
2018,2,7,12,30,962.0,73.0,2.4,20.5,667.0,602.87,465.24
2018,2,7,12,45,955.5,74.0,2.3,20.55,659.0,570.17,438.34
2018,2,7,13,0,949.0,75.0,2.2,20.6,651.0,535.15,409.24
2018,2,7,13,15,943.5,74.5,2.15,20.55,636.0,497.03,377.55
2018,2,7,13,30,938.0,74.0,2.1,20.5,621.0,456.94,343.58
2018,2,7,13,45,929.0,73.5,2.0,20.45,598.0,413.76,306.37
2018,2,7,14,0,920.0,73.0,1.9,20.4,575.0,369.28,267.39
2018,2,7,14,15,907.5,71.5,1.8,20.15,545.0,321.84,225.79
2018,2,7,14,30,895.0,70.0,1.7,19.9,515.0,273.87,183.52
2018,2,7,14,45,877.5,68.5,1.55,19.65,479.0,224.64,141.03
2018,2,7,15,0,860.0,67.0,1.4,19.4,443.0,175.8,101.13
2018,2,7,15,15,835.5,64.5,1.4,19.4,401.5,120.87,61.54
2018,2,7,15,30,811.0,62.0,1.4,19.4,360.0,72.75,37.03
2018,2,7,15,45,774.5,59.0,1.1,17.95,314.5,43.15,32.5
2018,2,7,16,0,738.0,56.0,0.8,16.5,269.0,42.23,31.97
2018,2,7,16,15,682.5,51.5,0.85,15.6,221.5,40.02,30.09
2018,2,7,16,30,627.0,47.0,0.9,14.7,174.0,37.87,28.12
2018,2,7,16,45,534.5,40.5,1.0,13.8,128.5,30.87,21.67
2018,2,7,17,0,442.0,34.0,1.1,12.9,83.0,27.15,17.75
2018,2,7,17,15,285.0,23.5,1.1,12.45,49.0,19.41,6.07
2018,2,7,17,30,128.0,13.0,1.1,12.0,15.0,12.39,0.0
2018,2,7,17,45,64.0,6.5,1.1,11.55,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,0.95,8.85,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,0.9,9.1,6.0,0.0,0.0
2018,2,8,7,15,230.5,17.5,0.9,9.95,33.5,115.75,0.0
2018,2,8,7,30,401.0,28.0,0.9,10.8,61.0,246.41,178.63
2018,2,8,7,45,509.0,34.5,0.9,11.65,105.5,315.88,252.33
2018,2,8,8,0,617.0,41.0,0.9,12.5,150.0,396.82,321.58
2018,2,8,8,15,679.0,46.0,0.9,13.15,198.5,454.61,369.67
2018,2,8,8,30,741.0,51.0,0.9,13.8,247.0,513.52,416.2
2018,2,8,8,45,780.5,54.0,0.95,14.4,294.0,556.88,449.29
2018,2,8,9,0,820.0,57.0,1.0,15.0,341.0,599.33,480.44
2018,2,8,9,15,848.5,58.5,0.95,15.8,384.5,626.83,498.36
2018,2,8,9,30,877.0,60.0,0.9,16.6,428.0,657.06,517.49
2018,2,8,9,45,897.5,61.5,0.9,17.4,467.0,679.69,530.56
2018,2,8,10,0,918.0,63.0,0.9,18.2,506.0,699.59,541.52
2018,2,8,10,15,931.0,64.0,1.0,18.7,538.0,710.83,548.16
2018,2,8,10,30,944.0,65.0,1.1,19.2,570.0,718.87,552.69
2018,2,8,10,45,953.0,66.0,1.15,19.75,595.5,720.86,552.46
2018,2,8,11,0,962.0,67.0,1.2,20.3,621.0,719.44,550.03
2018,2,8,11,15,967.5,67.5,1.25,20.5,638.5,711.7,543.68
2018,2,8,11,30,973.0,68.0,1.3,20.7,656.0,700.53,534.66
2018,2,8,11,45,976.0,68.0,1.4,20.9,665.5,683.86,522.1
2018,2,8,12,0,979.0,68.0,1.5,21.1,675.0,663.92,506.94
2018,2,8,12,15,980.0,68.0,1.55,21.15,676.5,639.59,488.23
2018,2,8,12,30,981.0,68.0,1.6,21.2,678.0,612.22,466.91
2018,2,8,12,45,979.5,67.0,1.65,21.3,671.0,579.61,441.21
2018,2,8,13,0,978.0,66.0,1.7,21.4,664.0,544.37,412.94
2018,2,8,13,15,973.5,65.5,1.7,21.3,649.0,505.76,381.48
2018,2,8,13,30,969.0,65.0,1.7,21.2,634.0,465.03,347.55
2018,2,8,13,45,961.5,64.5,1.75,21.15,611.5,421.24,310.48
2018,2,8,14,0,954.0,64.0,1.8,21.1,589.0,375.94,271.27
2018,2,8,14,15,943.0,62.5,1.8,20.85,559.0,327.47,228.97
2018,2,8,14,30,932.0,61.0,1.8,20.6,529.0,278.28,185.68
2018,2,8,14,45,916.0,59.5,1.75,20.4,492.5,227.63,141.82
2018,2,8,15,0,900.0,58.0,1.7,20.2,456.0,177.19,100.29
2018,2,8,15,15,877.5,56.0,1.7,20.2,414.0,126.18,63.54
2018,2,8,15,30,855.0,54.0,1.7,20.2,372.0,76.5,37.63
2018,2,8,15,45,822.5,51.5,1.35,18.65,326.0,42.56,31.87
2018,2,8,16,0,790.0,49.0,1.0,17.1,280.0,36.31,26.64
2018,2,8,16,15,740.0,45.0,1.05,16.2,232.0,34.27,24.91
2018,2,8,16,30,690.0,41.0,1.1,15.3,184.0,32.25,23.08
2018,2,8,16,45,605.5,36.0,1.15,14.35,137.5,29.31,20.27
2018,2,8,17,0,521.0,31.0,1.2,13.4,91.0,26.47,17.22
2018,2,8,17,15,351.0,22.5,1.2,13.05,54.5,18.28,6.43
2018,2,8,17,30,181.0,14.0,1.2,12.7,18.0,13.34,0.0
2018,2,8,17,45,90.5,7.0,1.2,12.35,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,9,6,45,42.0,3.5,0.85,9.25,3.0,0.0,0.0
2018,2,9,7,0,84.0,7.0,0.8,9.5,6.0,0.0,0.0
2018,2,9,7,15,278.0,16.0,0.85,10.35,36.0,135.7,0.0
2018,2,9,7,30,472.0,25.0,0.9,11.2,66.0,272.95,201.34
2018,2,9,7,45,571.5,30.5,1.0,12.0,111.5,345.5,276.08
2018,2,9,8,0,671.0,36.0,1.1,12.8,157.0,422.42,342.49
2018,2,9,8,15,728.5,40.0,1.2,13.4,206.0,477.85,389.36
2018,2,9,8,30,786.0,44.0,1.3,14.0,255.0,529.64,431.33
2018,2,9,8,45,822.0,47.0,1.4,14.65,302.5,571.8,463.92
2018,2,9,9,0,858.0,50.0,1.5,15.3,350.0,613.06,494.55
2018,2,9,9,15,882.5,51.5,1.6,16.0,393.5,643.53,516.08
2018,2,9,9,30,907.0,53.0,1.7,16.7,437.0,671.88,534.94
2018,2,9,9,45,924.0,54.5,1.85,17.35,475.5,692.71,548.33
2018,2,9,10,0,941.0,56.0,2.0,18.0,514.0,710.66,559.57
2018,2,9,10,15,953.0,57.0,2.15,18.55,546.5,721.5,565.86
2018,2,9,10,30,965.0,58.0,2.3,19.1,579.0,729.05,569.89
2018,2,9,10,45,973.0,58.5,2.45,19.65,604.0,729.89,569.2
2018,2,9,11,0,981.0,59.0,2.6,20.2,629.0,727.27,566.16
2018,2,9,11,15,986.5,60.0,2.75,20.5,647.0,720.03,560.46
2018,2,9,11,30,992.0,61.0,2.9,20.8,665.0,709.28,551.57
2018,2,9,11,45,995.0,61.5,3.0,21.1,675.0,692.92,538.11
2018,2,9,12,0,998.0,62.0,3.1,21.4,685.0,673.2,522.01
2018,2,9,12,15,997.0,63.0,3.15,21.5,686.5,648.35,502.06
2018,2,9,12,30,996.0,64.0,3.2,21.6,688.0,620.47,479.52
2018,2,9,12,45,992.5,65.0,3.3,21.65,681.5,588.36,453.6
2018,2,9,13,0,989.0,66.0,3.4,21.7,675.0,553.63,425.09
2018,2,9,13,15,984.5,65.5,3.4,21.6,660.0,514.57,392.61
2018,2,9,13,30,980.0,65.0,3.4,21.5,645.0,473.35,357.65
2018,2,9,13,45,963.0,66.5,3.4,21.4,619.0,427.28,318.22
2018,2,9,14,0,946.0,68.0,3.4,21.3,593.0,380.42,277.36
2018,2,9,14,15,904.5,72.0,3.3,20.95,553.0,328.11,232.41
2018,2,9,14,30,863.0,76.0,3.2,20.6,513.0,277.69,188.94
2018,2,9,14,45,854.5,72.5,3.1,20.3,479.5,224.97,143.08
2018,2,9,15,0,846.0,69.0,3.0,20.0,446.0,176.35,102.33
2018,2,9,15,15,854.5,62.5,3.0,20.0,413.0,132.2,69.07
2018,2,9,15,30,863.0,56.0,3.0,20.0,380.0,81.29,40.1
2018,2,9,15,45,774.5,58.5,2.25,18.35,322.5,42.41,31.76
2018,2,9,16,0,686.0,61.0,1.5,16.7,265.0,46.08,35.32
2018,2,9,16,15,559.0,61.0,1.45,15.65,208.5,43.71,33.34
2018,2,9,16,30,432.0,61.0,1.4,14.6,152.0,46.13,35.49
2018,2,9,16,45,388.5,48.5,1.35,13.6,114.5,37.54,27.64
2018,2,9,17,0,345.0,36.0,1.3,12.6,77.0,28.54,19.15
2018,2,9,17,15,239.0,25.0,1.3,12.4,47.0,20.48,8.85
2018,2,9,17,30,133.0,14.0,1.3,12.2,17.0,13.34,0.0
2018,2,9,17,45,66.5,7.0,1.25,12.0,8.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,0.95,6.25,2.5,0.0,0.0
2018,2,10,7,0,40.0,5.0,0.9,6.6,5.0,4.77,0.0
2018,2,10,7,15,112.5,18.5,1.0,7.25,27.0,66.78,0.0
2018,2,10,7,30,185.0,32.0,1.1,7.9,49.0,153.59,116.21
2018,2,10,7,45,306.5,43.5,1.25,8.55,91.5,231.57,189.44
2018,2,10,8,0,428.0,55.0,1.4,9.2,134.0,320.56,266.63
2018,2,10,8,15,585.5,53.0,1.55,9.85,193.5,419.16,349.7
2018,2,10,8,30,743.0,51.0,1.7,10.5,253.0,520.64,432.23
2018,2,10,8,45,789.5,52.5,1.85,11.2,301.5,566.85,468.38
2018,2,10,9,0,836.0,54.0,2.0,11.9,350.0,607.63,499.6
2018,2,10,9,15,860.5,56.5,2.3,12.7,393.5,639.02,523.07
2018,2,10,9,30,885.0,59.0,2.6,13.5,437.0,668.32,543.91
2018,2,10,9,45,902.0,60.5,2.9,14.3,475.0,688.89,557.62
2018,2,10,10,0,919.0,62.0,3.2,15.1,513.0,706.65,569.12
2018,2,10,10,15,931.0,63.5,3.3,15.45,545.5,717.94,575.87
2018,2,10,10,30,943.0,65.0,3.4,15.8,578.0,726.0,580.33
2018,2,10,10,45,951.5,66.0,3.55,16.15,603.0,727.74,580.44
2018,2,10,11,0,960.0,67.0,3.7,16.5,628.0,726.06,578.19
2018,2,10,11,15,965.0,67.5,3.75,16.65,645.5,718.03,571.44
2018,2,10,11,30,970.0,68.0,3.8,16.8,663.0,706.6,561.51
2018,2,10,11,45,946.0,77.5,3.85,16.95,665.0,682.83,541.9
2018,2,10,12,0,922.0,87.0,3.9,17.1,667.0,656.48,520.25
2018,2,10,12,15,889.5,98.0,3.9,17.15,658.5,624.33,494.05
2018,2,10,12,30,857.0,109.0,3.9,17.2,650.0,591.13,466.8
2018,2,10,12,45,766.5,138.0,3.95,17.25,618.0,541.38,426.51
2018,2,10,13,0,676.0,167.0,4.0,17.3,586.0,494.71,388.43
2018,2,10,13,15,731.0,144.0,4.1,17.2,587.5,471.09,368.23
2018,2,10,13,30,786.0,121.0,4.2,17.1,589.0,444.53,344.53
2018,2,10,13,45,792.0,113.5,4.25,17.05,570.5,405.46,310.28
2018,2,10,14,0,798.0,106.0,4.3,17.0,552.0,364.34,273.54
2018,2,10,14,15,846.5,88.0,4.3,16.75,539.5,324.44,235.98
2018,2,10,14,30,895.0,70.0,4.3,16.5,527.0,283.64,196.57
2018,2,10,14,45,898.0,65.0,4.3,16.2,496.5,235.23,152.57
2018,2,10,15,0,901.0,60.0,4.3,15.9,466.0,185.31,109.17
2018,2,10,15,15,860.5,61.0,4.3,15.9,420.0,134.57,71.57
2018,2,10,15,30,820.0,62.0,4.3,15.9,374.0,81.36,40.73
2018,2,10,15,45,793.0,57.5,3.7,14.85,328.5,41.5,31.42
2018,2,10,16,0,766.0,53.0,3.1,13.8,283.0,39.27,29.64
2018,2,10,16,15,697.0,50.5,2.8,12.75,233.0,38.64,29.2
2018,2,10,16,30,628.0,48.0,2.5,11.7,183.0,38.24,28.84
2018,2,10,16,45,476.0,43.5,2.15,10.7,131.0,32.9,23.87
2018,2,10,17,0,324.0,39.0,1.8,9.7,79.0,31.18,21.8
2018,2,10,17,15,229.5,26.0,1.75,9.3,48.0,21.26,10.32
2018,2,10,17,30,135.0,13.0,1.7,8.9,17.0,12.39,0.0
2018,2,10,17,45,67.5,6.5,1.7,8.45,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.45,5.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.35,5.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.55,5.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,11,6,45,39.0,3.5,1.15,5.25,3.5,0.0,0.0
2018,2,11,7,0,78.0,7.0,1.1,5.6,7.0,38.32,0.0
2018,2,11,7,15,264.5,18.0,1.35,6.55,39.0,152.88,0.0
2018,2,11,7,30,451.0,29.0,1.6,7.5,71.0,269.75,208.62
2018,2,11,7,45,551.5,35.0,1.8,8.45,117.0,344.6,282.36
2018,2,11,8,0,652.0,41.0,2.0,9.4,163.0,423.33,351.44
2018,2,11,8,15,709.5,45.5,2.2,10.2,212.5,479.63,399.87
2018,2,11,8,30,767.0,50.0,2.4,11.0,262.0,536.8,446.8
2018,2,11,8,45,804.0,53.0,2.6,11.75,309.5,579.71,480.75
2018,2,11,9,0,841.0,56.0,2.8,12.5,357.0,616.77,509.12
2018,2,11,9,15,865.5,58.5,2.95,13.05,401.0,648.33,532.4
2018,2,11,9,30,890.0,61.0,3.1,13.6,445.0,677.78,552.9
2018,2,11,9,45,907.0,62.5,3.3,14.15,483.5,698.45,566.63
2018,2,11,10,0,924.0,64.0,3.5,14.7,522.0,716.29,578.2
2018,2,11,10,15,841.0,91.0,3.6,14.95,527.5,695.16,560.79
2018,2,11,10,30,758.0,118.0,3.7,15.2,533.0,666.81,536.81
2018,2,11,10,45,830.0,103.0,3.8,15.45,576.0,692.56,556.1
2018,2,11,11,0,902.0,88.0,3.9,15.7,619.0,713.51,571.26
2018,2,11,11,15,886.0,96.0,4.0,15.6,630.0,702.54,561.79
2018,2,11,11,30,870.0,104.0,4.1,15.5,641.0,685.38,547.91
2018,2,11,11,45,749.0,146.5,4.2,15.4,614.0,634.13,506.75
2018,2,11,12,0,628.0,189.0,4.3,15.3,587.0,581.84,464.86
2018,2,11,12,15,511.0,223.0,4.25,14.9,547.0,523.55,418.4
2018,2,11,12,30,394.0,257.0,4.2,14.5,507.0,468.07,373.89
2018,2,11,12,45,222.0,251.5,4.15,14.1,392.0,355.36,284.46
2018,2,11,13,0,50.0,246.0,4.1,13.7,277.0,251.55,201.04
2018,2,11,13,15,110.5,236.0,3.95,13.35,303.0,266.96,213.82
2018,2,11,13,30,171.0,226.0,3.8,13.0,329.0,276.93,221.31
2018,2,11,13,45,385.5,196.5,3.7,12.65,417.0,321.31,253.79
2018,2,11,14,0,600.0,167.0,3.6,12.3,505.0,350.16,270.63
2018,2,11,14,15,523.0,177.5,3.65,11.9,461.0,304.49,232.45
2018,2,11,14,30,446.0,188.0,3.7,11.5,417.0,265.5,200.51
2018,2,11,14,45,378.0,184.5,3.75,11.05,369.5,227.13,169.8
2018,2,11,15,0,310.0,181.0,3.8,10.6,322.0,191.3,142.48
2018,2,11,15,15,167.5,155.5,3.8,10.6,231.0,143.67,109.76
2018,2,11,15,30,25.0,130.0,3.8,10.6,140.0,111.34,89.22
2018,2,11,15,45,100.5,120.0,4.1,9.7,152.0,95.27,80.53
2018,2,11,16,0,176.0,110.0,4.4,8.8,164.0,83.09,69.97
2018,2,11,16,15,137.5,97.0,4.15,8.25,135.0,78.08,65.58
2018,2,11,16,30,99.0,84.0,3.9,7.7,106.0,67.91,56.27
2018,2,11,16,45,69.0,64.5,3.7,7.1,78.0,53.05,42.46
2018,2,11,17,0,39.0,45.0,3.5,6.5,50.0,39.09,29.18
2018,2,11,17,15,23.0,27.5,3.5,6.25,30.0,24.41,13.53
2018,2,11,17,30,7.0,10.0,3.5,6.0,10.0,9.53,0.0
2018,2,11,17,45,3.5,5.0,3.5,5.75,5.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.5,5.5,0.0,0.0,0.0
