Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,45,335.0,27.0,1.2,4.9,63.5,21.84,12.26
2018,3,14,18,0,173.0,17.0,1.1,4.3,23.0,16.2,0.0
2018,3,14,18,15,86.5,8.5,1.1,4.1,11.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.15,2.65,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,1.95,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.55,1.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,1.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,15,6,15,85.5,9.0,1.25,1.65,12.0,0.0,0.0
2018,3,15,6,30,171.0,18.0,1.4,2.4,24.0,95.13,0.0
2018,3,15,6,45,348.5,27.5,1.55,3.1,67.0,237.4,183.84
2018,3,15,7,0,526.0,37.0,1.7,3.8,110.0,351.15,293.85
2018,3,15,7,15,608.5,43.0,1.85,4.45,162.5,427.57,363.09
2018,3,15,7,30,691.0,49.0,2.0,5.1,215.0,508.08,432.4
2018,3,15,7,45,741.5,53.0,2.1,5.75,269.0,569.05,482.65
2018,3,15,8,0,792.0,57.0,2.2,6.4,323.0,631.08,530.68
2018,3,15,8,15,824.0,60.5,2.25,6.85,376.0,679.86,566.09
2018,3,15,8,30,856.0,64.0,2.3,7.3,429.0,721.74,595.31
2018,3,15,8,45,877.0,66.5,2.35,7.8,478.0,758.63,620.04
2018,3,15,9,0,898.0,69.0,2.4,8.3,527.0,793.52,642.91
2018,3,15,9,15,913.5,71.5,2.5,8.6,571.5,821.68,661.42
2018,3,15,9,30,929.0,74.0,2.6,8.9,616.0,847.08,677.91
2018,3,15,9,45,939.5,76.0,2.7,9.2,654.5,864.78,688.85
2018,3,15,10,0,950.0,78.0,2.8,9.5,693.0,879.24,697.6
2018,3,15,10,15,957.5,80.0,2.9,9.7,725.0,887.81,702.52
2018,3,15,10,30,965.0,82.0,3.0,9.9,757.0,892.88,705.13
2018,3,15,10,45,655.0,192.5,3.1,10.1,657.5,756.48,604.2
2018,3,15,11,0,345.0,303.0,3.2,10.3,558.0,595.29,476.34
2018,3,15,11,15,244.0,331.5,3.35,10.4,514.0,534.56,427.98
2018,3,15,11,30,143.0,360.0,3.5,10.5,470.0,468.19,374.17
2018,3,15,11,45,161.5,371.0,3.65,10.55,496.0,485.83,388.25
2018,3,15,12,0,180.0,382.0,3.8,10.6,522.0,501.76,400.56
2018,3,15,12,15,148.0,373.0,3.95,10.55,488.0,461.0,368.43
2018,3,15,12,30,116.0,364.0,4.1,10.5,454.0,421.83,337.63
2018,3,15,12,45,69.5,322.5,4.2,10.45,376.5,344.29,276.23
2018,3,15,13,0,23.0,281.0,4.3,10.4,299.0,273.45,219.36
2018,3,15,13,15,26.0,284.0,4.4,10.25,303.5,274.4,220.58
2018,3,15,13,30,29.0,287.0,4.5,10.1,308.0,275.2,221.52
2018,3,15,13,45,22.5,262.5,4.55,10.0,278.5,250.3,201.64
2018,3,15,14,0,16.0,238.0,4.6,9.9,249.0,223.72,180.38
2018,3,15,14,15,17.0,228.5,4.65,9.7,240.0,213.95,172.78
2018,3,15,14,30,18.0,219.0,4.7,9.5,231.0,204.07,165.03
2018,3,15,14,45,44.0,231.5,4.7,9.3,258.0,214.24,173.09
2018,3,15,15,0,70.0,244.0,4.7,9.1,285.0,224.9,181.18
2018,3,15,15,15,95.0,225.5,4.7,9.1,276.5,208.67,166.73
2018,3,15,15,30,120.0,207.0,4.7,9.1,268.0,183.61,144.9
2018,3,15,15,45,185.0,189.5,4.5,8.55,273.0,166.31,128.87
2018,3,15,16,0,250.0,172.0,4.3,8.0,278.0,134.91,104.7
2018,3,15,16,15,242.5,148.5,4.05,7.7,241.0,108.25,92.62
2018,3,15,16,30,235.0,125.0,3.8,7.4,204.0,93.21,79.41
2018,3,15,16,45,232.5,106.0,3.55,7.1,173.0,80.61,68.17
2018,3,15,17,0,230.0,87.0,3.3,6.8,142.0,67.46,56.18
2018,3,15,17,15,175.5,68.0,3.05,6.6,104.0,53.68,43.31
2018,3,15,17,30,121.0,49.0,2.8,6.4,66.0,39.41,29.74
2018,3,15,17,45,78.0,31.5,2.6,6.15,40.5,25.82,15.74
2018,3,15,18,0,35.0,14.0,2.4,5.9,15.0,13.34,0.0
2018,3,15,18,15,17.5,7.0,2.3,5.8,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,5.65,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.05,5.35,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,6,15,0.0,1.5,2.2,5.55,1.5,1.43,0.0
2018,3,16,6,30,0.0,3.0,2.4,5.8,3.0,2.86,0.0
2018,3,16,6,45,0.0,6.0,2.55,6.0,6.0,5.55,0.0
2018,3,16,7,0,0.0,9.0,2.7,6.2,9.0,8.33,1.55
2018,3,16,7,15,0.0,12.5,2.85,6.35,12.5,11.57,4.52
2018,3,16,7,30,0.0,16.0,3.0,6.5,16.0,14.82,7.44
2018,3,16,7,45,0.0,19.5,3.15,6.7,19.5,18.08,10.32
2018,3,16,8,0,0.0,23.0,3.3,6.9,23.0,21.33,13.15
2018,3,16,8,15,0.0,28.5,3.35,7.0,28.5,26.45,17.59
2018,3,16,8,30,0.0,34.0,3.4,7.1,34.0,31.57,21.97
2018,3,16,8,45,0.0,39.5,3.5,7.2,39.5,36.7,26.33
2018,3,16,9,0,0.0,45.0,3.6,7.3,45.0,41.84,30.65
2018,3,16,9,15,8.5,107.5,3.7,7.35,112.5,107.81,87.32
2018,3,16,9,30,17.0,170.0,3.8,7.4,180.0,176.95,145.43
2018,3,16,9,45,31.5,203.0,3.9,7.5,223.0,230.47,189.78
2018,3,16,10,0,46.0,236.0,4.0,7.6,266.0,275.96,226.93
2018,3,16,10,15,23.0,172.5,4.1,7.6,187.5,188.91,154.3
2018,3,16,10,30,0.0,109.0,4.2,7.6,109.0,101.96,80.84
2018,3,16,10,45,1.0,124.5,4.25,7.6,125.0,117.51,93.88
2018,3,16,11,0,2.0,140.0,4.3,7.6,141.0,133.0,106.71
2018,3,16,11,15,44.5,178.0,4.4,7.65,212.0,207.32,169.69
2018,3,16,11,30,87.0,216.0,4.5,7.7,283.0,282.07,231.76
2018,3,16,11,45,253.0,204.5,4.6,7.7,402.5,398.89,330.47
2018,3,16,12,0,419.0,193.0,4.7,7.7,522.0,507.93,420.06
2018,3,16,12,15,212.5,164.0,4.75,7.7,331.0,316.73,262.38
2018,3,16,12,30,6.0,135.0,4.8,7.7,140.0,130.08,103.92
2018,3,16,12,45,13.0,195.5,4.85,7.7,205.5,190.3,154.14
2018,3,16,13,0,20.0,256.0,4.9,7.7,271.0,248.99,202.26
2018,3,16,13,15,14.0,220.5,4.9,7.65,231.0,211.74,171.72
2018,3,16,13,30,8.0,185.0,4.9,7.6,191.0,175.24,141.76
2018,3,16,13,45,24.0,207.0,4.9,7.55,224.0,200.02,162.55
2018,3,16,14,0,40.0,229.0,4.9,7.5,257.0,223.66,182.09
2018,3,16,14,15,68.5,248.0,4.85,7.45,293.5,247.28,201.26
2018,3,16,14,30,97.0,267.0,4.8,7.4,330.0,266.79,216.6
2018,3,16,14,45,175.0,244.5,4.75,7.3,350.0,260.07,208.87
2018,3,16,15,0,253.0,222.0,4.7,7.2,370.0,243.98,192.11
2018,3,16,15,15,185.0,212.5,4.7,7.2,316.5,212.04,167.01
2018,3,16,15,30,117.0,203.0,4.7,7.2,263.0,180.89,143.74
2018,3,16,15,45,137.5,180.0,4.45,6.9,244.0,156.09,122.88
2018,3,16,16,0,158.0,157.0,4.2,6.6,225.0,129.4,102.49
2018,3,16,16,15,229.0,139.5,3.8,6.25,224.0,102.22,87.65
2018,3,16,16,30,300.0,122.0,3.4,5.9,223.0,91.35,78.16
2018,3,16,16,45,434.5,91.5,3.05,5.55,210.5,65.88,55.11
2018,3,16,17,0,569.0,61.0,2.7,5.2,198.0,44.49,35.48
2018,3,16,17,15,495.0,51.0,2.35,4.55,149.0,38.44,29.76
2018,3,16,17,30,421.0,41.0,2.0,3.9,100.0,32.08,23.5
2018,3,16,17,45,305.5,30.5,1.6,3.3,63.5,24.9,15.5
2018,3,16,18,0,190.0,20.0,1.2,2.7,27.0,19.06,0.0
2018,3,16,18,15,95.0,10.0,1.2,2.5,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.95,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.75,2.55,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,2.65,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,2.8,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,17,6,15,0.0,3.5,1.15,3.2,3.5,3.34,0.0
2018,3,17,6,30,0.0,7.0,1.4,3.5,7.0,6.48,0.0
2018,3,17,6,45,0.0,17.0,1.6,3.8,17.0,15.76,7.49
2018,3,17,7,0,0.0,27.0,1.8,4.1,27.0,25.06,16.23
2018,3,17,7,15,0.0,37.0,1.9,4.3,37.0,34.36,24.74
2018,3,17,7,30,0.0,47.0,2.0,4.5,47.0,43.67,33.12
2018,3,17,7,45,17.0,62.5,2.05,4.65,68.5,73.48,59.9
2018,3,17,8,0,34.0,78.0,2.1,4.8,90.0,101.95,85.17
2018,3,17,8,15,236.0,112.5,2.1,5.0,214.0,308.16,265.83
2018,3,17,8,30,438.0,147.0,2.1,5.2,338.0,518.38,438.32
2018,3,17,8,45,402.5,170.5,2.1,5.4,361.5,525.41,439.85
2018,3,17,9,0,367.0,194.0,2.1,5.6,385.0,516.33,430.34
2018,3,17,9,15,372.5,214.5,2.05,5.75,422.0,546.81,452.42
2018,3,17,9,30,378.0,235.0,2.0,5.9,459.0,575.65,472.59
2018,3,17,9,45,524.0,204.0,2.0,6.1,536.0,674.62,549.5
2018,3,17,10,0,670.0,173.0,2.0,6.3,613.0,767.57,619.05
2018,3,17,10,15,510.0,230.5,1.95,6.45,574.5,688.1,553.73
2018,3,17,10,30,350.0,288.0,1.9,6.6,536.0,599.87,482.77
2018,3,17,10,45,304.5,314.5,1.85,6.75,535.5,583.69,468.51
2018,3,17,11,0,259.0,341.0,1.8,6.9,535.0,566.18,452.76
2018,3,17,11,15,363.5,315.0,1.75,7.0,593.5,615.89,491.93
2018,3,17,11,30,468.0,289.0,1.7,7.1,652.0,668.98,531.95
2018,3,17,11,45,315.5,332.5,1.7,7.2,578.5,573.61,456.44
2018,3,17,12,0,163.0,376.0,1.7,7.3,505.0,484.44,385.5
2018,3,17,12,15,221.0,371.5,1.75,7.3,546.0,513.17,409.16
2018,3,17,12,30,279.0,367.0,1.8,7.3,587.0,540.3,430.33
2018,3,17,12,45,226.0,362.5,1.85,7.3,539.5,485.51,387.54
2018,3,17,13,0,173.0,358.0,1.9,7.3,492.0,435.94,348.87
2018,3,17,13,15,219.0,331.5,2.0,7.25,497.5,428.88,344.49
2018,3,17,13,30,265.0,305.0,2.1,7.2,503.0,416.28,335.04
2018,3,17,13,45,293.5,300.0,2.15,7.15,512.5,410.39,329.85
2018,3,17,14,0,322.0,295.0,2.2,7.1,522.0,401.44,321.72
2018,3,17,14,15,223.5,298.0,2.2,6.95,452.5,347.86,278.85
2018,3,17,14,30,125.0,301.0,2.2,6.8,383.0,299.1,240.64
2018,3,17,14,45,109.0,277.0,2.25,6.7,345.5,270.22,217.56
2018,3,17,15,0,93.0,253.0,2.3,6.6,308.0,238.35,191.94
2018,3,17,15,15,109.5,217.5,2.3,6.6,277.5,200.77,160.23
2018,3,17,15,30,126.0,182.0,2.3,6.6,247.0,167.77,132.07
2018,3,17,15,45,226.0,161.5,2.2,6.35,264.5,145.17,109.67
2018,3,17,16,0,326.0,141.0,2.1,6.1,282.0,118.91,88.82
2018,3,17,16,15,344.0,128.5,1.9,5.8,260.5,87.83,74.68
2018,3,17,16,30,362.0,116.0,1.7,5.5,239.0,81.42,69.2
2018,3,17,16,45,234.0,104.0,1.45,5.25,178.5,79.19,67.33
2018,3,17,17,0,106.0,92.0,1.2,5.0,118.0,74.12,62.67
2018,3,17,17,15,153.0,68.5,1.15,4.5,96.0,54.02,44.06
2018,3,17,17,30,200.0,45.0,1.1,4.0,74.0,34.35,25.61
2018,3,17,17,45,184.5,32.5,1.0,3.55,50.5,25.43,16.18
2018,3,17,18,0,169.0,20.0,0.9,3.1,27.0,19.06,0.0
2018,3,17,18,15,84.5,10.0,0.9,2.9,13.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.6,1.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.65,1.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,1.25,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,1.1,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,3,18,6,15,99.0,12.5,0.65,1.4,17.5,54.22,0.0
2018,3,18,6,30,198.0,25.0,0.7,1.8,35.0,141.96,26.41
2018,3,18,6,45,233.0,38.0,0.75,2.15,63.5,195.22,157.54
2018,3,18,7,0,268.0,51.0,0.8,2.5,92.0,236.72,199.92
2018,3,18,7,15,346.5,65.0,0.9,3.05,139.5,308.8,264.29
2018,3,18,7,30,425.0,79.0,1.0,3.6,187.0,386.3,330.63
2018,3,18,7,45,463.0,91.0,1.05,4.15,233.0,438.75,373.59
2018,3,18,8,0,501.0,103.0,1.1,4.7,279.0,492.38,415.96
2018,3,18,8,15,546.0,114.0,1.15,5.25,332.5,555.48,464.19
2018,3,18,8,30,591.0,125.0,1.2,5.8,386.0,614.71,507.95
2018,3,18,8,45,712.5,108.5,1.25,6.4,458.0,702.06,571.92
2018,3,18,9,0,834.0,92.0,1.3,7.0,530.0,787.54,630.99
2018,3,18,9,15,713.5,135.5,1.25,7.5,532.0,754.72,602.62
2018,3,18,9,30,593.0,179.0,1.2,8.0,534.0,709.01,565.26
2018,3,18,9,45,515.0,220.5,1.15,8.5,542.5,687.16,544.94
2018,3,18,10,0,437.0,262.0,1.1,9.0,551.0,665.09,524.22
2018,3,18,10,15,382.0,293.5,1.1,9.25,554.5,638.82,502.45
2018,3,18,10,30,327.0,325.0,1.1,9.5,558.0,621.03,486.71
2018,3,18,10,45,277.5,347.0,1.1,9.8,549.5,596.1,466.02
2018,3,18,11,0,228.0,369.0,1.1,10.1,541.0,561.61,438.6
2018,3,18,11,15,329.0,348.0,1.05,10.1,601.5,622.42,484.71
2018,3,18,11,30,430.0,327.0,1.0,10.1,662.0,677.18,524.38
2018,3,18,11,45,409.5,340.0,0.9,10.1,661.5,654.71,505.58
2018,3,18,12,0,389.0,353.0,0.8,10.1,661.0,637.18,491.11
2018,3,18,12,15,358.5,363.5,0.8,10.0,647.5,609.32,470.37
2018,3,18,12,30,328.0,374.0,0.8,9.9,634.0,581.64,449.77
2018,3,18,12,45,283.0,378.5,0.75,9.8,601.0,539.44,417.96
2018,3,18,13,0,238.0,383.0,0.7,9.7,568.0,499.25,387.6
2018,3,18,13,15,146.5,354.0,0.75,9.6,467.0,406.28,318.08
2018,3,18,13,30,55.0,325.0,0.8,9.5,366.0,322.66,254.43
2018,3,18,13,45,38.5,295.5,0.85,9.45,324.0,283.84,225.08
2018,3,18,14,0,22.0,266.0,0.9,9.4,282.0,251.09,199.87
2018,3,18,14,15,19.5,249.5,0.95,9.3,263.0,233.36,186.34
2018,3,18,14,30,17.0,233.0,1.0,9.2,244.0,215.97,172.91
2018,3,18,14,45,14.0,209.0,1.0,9.05,218.0,192.47,154.44
2018,3,18,15,0,11.0,185.0,1.0,8.9,192.0,169.48,136.24
2018,3,18,15,15,18.0,187.5,1.0,8.9,197.5,170.94,137.55
2018,3,18,15,30,25.0,190.0,1.0,8.9,203.0,171.0,137.62
2018,3,18,15,45,16.0,165.5,0.75,8.45,173.5,147.22,118.86
2018,3,18,16,0,7.0,141.0,0.5,8.0,144.0,124.67,101.01
2018,3,18,16,15,10.5,119.0,0.55,7.7,123.0,105.49,89.69
2018,3,18,16,30,14.0,97.0,0.6,7.4,102.0,87.12,73.7
2018,3,18,16,45,49.0,94.0,0.6,7.15,107.0,80.55,68.02
2018,3,18,17,0,84.0,91.0,0.6,6.9,112.0,73.49,61.64
2018,3,18,17,15,61.5,71.5,0.65,6.6,85.0,58.66,47.94
2018,3,18,17,30,39.0,52.0,0.7,6.3,58.0,44.98,34.97
2018,3,18,17,45,31.5,34.0,0.8,6.05,37.5,29.87,19.99
2018,3,18,18,0,24.0,16.0,0.9,5.8,17.0,14.09,0.0
2018,3,18,18,15,12.0,8.0,0.9,5.65,8.5,7.63,0.0
2018,3,18,18,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,4.65,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,4.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.5,4.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.45,4.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,4.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,2.75,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,19,6,15,142.5,12.0,1.2,1.35,20.0,72.9,0.0
2018,3,19,6,30,285.0,24.0,1.3,2.3,40.0,181.44,70.68
2018,3,19,6,45,426.0,32.5,1.45,3.2,85.5,289.05,235.66
2018,3,19,7,0,567.0,41.0,1.6,4.1,131.0,388.57,327.23
2018,3,19,7,15,641.0,46.5,1.75,4.85,184.5,462.31,392.63
2018,3,19,7,30,715.0,52.0,1.9,5.6,238.0,539.4,457.54
2018,3,19,7,45,693.0,65.5,2.05,6.4,278.0,568.83,480.69
2018,3,19,8,0,671.0,79.0,2.2,7.2,318.0,590.67,496.69
2018,3,19,8,15,600.0,107.5,2.4,7.95,345.0,590.28,493.61
2018,3,19,8,30,529.0,136.0,2.6,8.7,372.0,577.95,480.94
2018,3,19,8,45,652.0,122.5,2.75,9.5,445.5,674.01,554.87
2018,3,19,9,0,775.0,109.0,2.9,10.3,519.0,767.14,621.72
2018,3,19,9,15,853.5,95.0,2.95,10.85,581.0,821.66,658.36
2018,3,19,9,30,932.0,81.0,3.0,11.4,643.0,872.6,692.06
2018,3,19,9,45,916.0,92.0,3.05,12.0,673.0,878.24,692.82
2018,3,19,10,0,900.0,103.0,3.1,12.6,703.0,879.87,691.28
2018,3,19,10,15,891.5,112.5,3.15,12.95,729.5,888.49,695.56
2018,3,19,10,30,883.0,122.0,3.2,13.3,756.0,887.33,692.98
2018,3,19,10,45,781.0,169.5,3.25,13.7,744.0,847.53,663.04
2018,3,19,11,0,679.0,217.0,3.3,14.1,732.0,800.7,627.04
2018,3,19,11,15,742.5,195.0,3.35,14.35,768.5,817.4,639.66
2018,3,19,11,30,806.0,173.0,3.4,14.6,805.0,827.08,645.84
2018,3,19,11,45,816.5,170.5,3.5,14.85,816.0,813.45,635.61
2018,3,19,12,0,827.0,168.0,3.6,15.1,827.0,796.67,623.28
2018,3,19,12,15,619.5,256.5,3.55,15.1,750.0,704.7,551.11
2018,3,19,12,30,412.0,345.0,3.5,15.1,673.0,614.64,480.12
2018,3,19,12,45,506.0,306.5,3.45,15.05,705.0,625.15,489.43
2018,3,19,13,0,600.0,268.0,3.4,15.0,737.0,626.75,491.0
2018,3,19,13,15,613.0,254.5,3.2,15.0,725.0,594.75,465.53
2018,3,19,13,30,626.0,241.0,3.0,15.0,713.0,560.86,438.33
2018,3,19,13,45,715.5,195.0,2.85,14.95,718.0,535.0,417.19
2018,3,19,14,0,805.0,149.0,2.7,14.9,723.0,504.01,390.61
2018,3,19,14,15,781.0,149.5,2.55,14.9,686.5,449.91,345.38
2018,3,19,14,30,757.0,150.0,2.4,14.9,650.0,400.11,302.72
2018,3,19,14,45,570.5,193.0,2.25,14.9,557.5,335.64,251.65
2018,3,19,15,0,384.0,236.0,2.1,14.9,465.0,291.71,218.94
2018,3,19,15,15,345.5,223.5,2.1,14.9,418.0,249.53,185.01
2018,3,19,15,30,307.0,211.0,2.1,14.9,371.0,211.26,155.12
2018,3,19,15,45,257.0,188.5,1.75,14.3,314.0,168.88,124.12
2018,3,19,16,0,207.0,166.0,1.4,13.7,257.0,132.32,99.76
2018,3,19,16,15,421.0,123.0,1.2,13.1,278.5,83.82,68.98
2018,3,19,16,30,635.0,80.0,1.0,12.5,300.0,54.03,42.97
2018,3,19,16,45,530.0,78.0,0.85,11.9,241.0,55.18,44.22
2018,3,19,17,0,425.0,76.0,0.7,11.3,182.0,55.68,44.74
2018,3,19,17,15,337.0,63.5,0.7,10.8,135.0,47.54,37.26
2018,3,19,17,30,249.0,51.0,0.7,10.3,88.0,39.04,29.2
2018,3,19,17,45,159.0,34.5,0.7,9.85,54.5,26.91,17.33
2018,3,19,18,0,69.0,18.0,0.7,9.4,21.0,15.06,0.0
2018,3,19,18,15,34.5,9.0,0.65,9.2,10.5,8.58,0.0
2018,3,19,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.65,6.45,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,2.8,6.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,2.95,6.6,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.1,6.7,7.0,6.48,0.0
2018,3,20,7,15,0.0,9.0,2.9,6.7,9.0,8.33,1.68
2018,3,20,7,30,0.0,11.0,2.7,6.7,11.0,10.19,3.35
2018,3,20,7,45,0.0,13.5,2.55,6.7,13.5,12.51,5.41
2018,3,20,8,0,0.0,16.0,2.4,6.7,16.0,14.83,7.44
2018,3,20,8,15,0.0,19.0,2.55,6.8,19.0,17.63,9.84
2018,3,20,8,30,0.0,22.0,2.7,6.9,22.0,20.42,12.23
2018,3,20,8,45,0.0,43.5,2.8,7.0,43.5,40.43,29.55
2018,3,20,9,0,0.0,65.0,2.9,7.1,65.0,60.49,46.7
2018,3,20,9,15,0.0,88.0,3.1,7.25,88.0,82.0,64.88
2018,3,20,9,30,0.0,111.0,3.3,7.4,111.0,104.14,83.4
2018,3,20,9,45,0.0,99.5,3.45,7.55,99.5,92.94,73.67
2018,3,20,10,0,0.0,88.0,3.6,7.7,88.0,82.06,64.29
2018,3,20,10,15,0.0,93.0,3.75,7.8,93.0,86.76,68.11
2018,3,20,10,30,0.0,98.0,3.9,7.9,98.0,91.51,71.96
2018,3,20,10,45,0.0,87.0,4.05,8.0,87.0,81.18,63.15
2018,3,20,11,0,0.0,76.0,4.2,8.1,76.0,70.91,54.43
2018,3,20,11,15,0.0,77.5,4.3,8.25,77.5,72.32,55.54
2018,3,20,11,30,0.0,79.0,4.4,8.4,79.0,73.74,56.65
2018,3,20,11,45,0.0,83.5,4.5,8.55,83.5,77.96,60.12
2018,3,20,12,0,0.0,88.0,4.6,8.7,88.0,82.18,63.59
2018,3,20,12,15,0.0,77.0,4.6,8.8,77.0,71.88,54.95
2018,3,20,12,30,0.0,66.0,4.6,8.9,66.0,61.59,46.32
2018,3,20,12,45,0.0,66.5,4.65,8.95,66.5,62.05,46.72
2018,3,20,13,0,0.0,67.0,4.7,9.0,67.0,62.51,47.12
2018,3,20,13,15,0.0,71.5,4.6,9.05,71.5,66.71,50.67
2018,3,20,13,30,0.0,76.0,4.5,9.1,76.0,70.9,54.24
2018,3,20,13,45,0.0,75.0,4.4,9.15,75.0,69.95,53.5
2018,3,20,14,0,0.0,74.0,4.3,9.2,74.0,69.0,52.77
2018,3,20,14,15,0.0,68.5,4.15,9.15,68.5,63.84,48.53
2018,3,20,14,30,0.0,63.0,4.0,9.1,63.0,58.69,44.29
2018,3,20,14,45,0.0,59.0,3.9,9.05,59.0,54.94,41.23
2018,3,20,15,0,0.0,55.0,3.8,9.0,55.0,51.19,38.16
2018,3,20,15,15,0.0,61.5,3.8,9.0,61.5,57.24,43.45
2018,3,20,15,30,0.0,68.0,3.8,9.0,68.0,63.29,48.76
2018,3,20,15,45,0.0,85.5,3.65,8.85,85.5,79.55,62.88
2018,3,20,16,0,0.0,103.0,3.5,8.7,103.0,94.06,75.54
2018,3,20,16,15,1.0,104.0,3.5,8.6,104.5,93.84,79.32
2018,3,20,16,30,2.0,105.0,3.5,8.5,106.0,93.51,79.29
2018,3,20,16,45,1.0,93.5,3.45,8.45,94.0,83.2,70.15
2018,3,20,17,0,0.0,82.0,3.4,8.4,82.0,72.76,60.7
2018,3,20,17,15,0.0,62.5,3.3,8.3,62.5,56.07,45.32
2018,3,20,17,30,0.0,43.0,3.2,8.2,43.0,39.18,29.56
2018,3,20,17,45,7.0,28.0,3.1,8.1,28.5,25.77,16.58
2018,3,20,18,0,14.0,13.0,3.0,8.0,14.0,11.75,0.0
2018,3,20,18,15,7.0,6.5,2.95,7.95,7.0,6.2,0.0
2018,3,20,18,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,7.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.1,9.05,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,21,6,15,0.0,2.0,1.95,9.8,2.0,1.91,0.0
2018,3,21,6,30,0.0,4.0,2.1,10.0,4.0,3.7,0.0
2018,3,21,6,45,0.0,5.5,2.25,10.15,5.5,5.09,0.0
2018,3,21,7,0,0.0,7.0,2.4,10.3,7.0,6.48,0.0
2018,3,21,7,15,0.0,11.5,2.55,10.4,11.5,10.65,3.61
2018,3,21,7,30,0.0,16.0,2.7,10.5,16.0,14.83,7.28
2018,3,21,7,45,0.0,33.0,2.85,10.65,33.0,30.62,21.0
2018,3,21,8,0,0.0,50.0,3.0,10.8,50.0,46.46,34.6
2018,3,21,8,15,0.0,74.5,3.1,10.95,74.5,69.34,54.04
2018,3,21,8,30,0.0,99.0,3.2,11.1,99.0,93.43,74.23
2018,3,21,8,45,4.0,134.5,3.25,11.25,136.5,132.23,106.63
2018,3,21,9,0,8.0,170.0,3.3,11.4,174.0,171.33,138.72
2018,3,21,9,15,16.5,200.5,3.35,11.6,210.0,208.9,169.24
2018,3,21,9,30,25.0,231.0,3.4,11.8,246.0,246.43,199.29
2018,3,21,9,45,33.0,255.5,3.45,11.95,277.0,288.44,232.54
2018,3,21,10,0,41.0,280.0,3.5,12.1,308.0,319.11,256.39
2018,3,21,10,15,36.5,286.5,3.6,12.3,312.0,319.35,255.69
2018,3,21,10,30,32.0,293.0,3.7,12.5,316.0,319.54,255.1
2018,3,21,10,45,40.0,313.0,3.8,12.65,343.0,344.14,274.2
2018,3,21,11,0,48.0,333.0,3.9,12.8,370.0,368.04,292.56
2018,3,21,11,15,68.5,358.5,3.9,12.95,412.5,406.93,322.71
2018,3,21,11,30,89.0,384.0,3.9,13.1,455.0,444.28,351.28
2018,3,21,11,45,85.0,386.0,3.95,13.2,454.0,437.67,345.6
2018,3,21,12,0,81.0,388.0,4.0,13.3,453.0,430.93,340.04
2018,3,21,12,15,151.0,392.0,3.95,13.35,513.5,483.54,381.7
2018,3,21,12,30,221.0,396.0,3.9,13.4,574.0,527.17,415.58
2018,3,21,12,45,190.5,391.5,3.9,13.5,543.5,490.4,386.48
2018,3,21,13,0,160.0,387.0,3.9,13.6,513.0,455.24,358.91
2018,3,21,13,15,117.5,373.0,3.9,13.6,464.5,406.63,320.94
2018,3,21,13,30,75.0,359.0,3.9,13.6,416.0,363.53,287.16
2018,3,21,13,45,88.0,349.0,3.9,13.65,414.0,354.83,280.56
2018,3,21,14,0,101.0,339.0,3.9,13.7,412.0,344.87,272.68
2018,3,21,14,15,82.0,317.0,3.95,13.65,374.5,310.47,245.74
2018,3,21,14,30,63.0,295.0,4.0,13.6,337.0,278.17,220.48
2018,3,21,14,45,65.5,279.0,4.0,13.6,320.5,259.58,205.66
2018,3,21,15,0,68.0,263.0,4.0,13.6,304.0,240.78,190.52
2018,3,21,15,15,77.0,245.5,4.0,13.6,288.5,222.05,175.11
2018,3,21,15,30,86.0,228.0,4.0,13.6,273.0,202.39,158.93
2018,3,21,15,45,110.0,207.5,3.7,13.3,260.0,174.64,135.88
2018,3,21,16,0,134.0,187.0,3.4,13.0,247.0,150.99,117.58
2018,3,21,16,15,85.5,153.0,3.1,12.7,189.5,124.34,104.79
2018,3,21,16,30,37.0,119.0,2.8,12.4,132.0,99.88,83.68
2018,3,21,16,45,26.5,100.5,2.55,12.1,109.0,85.39,71.1
2018,3,21,17,0,16.0,82.0,2.3,11.8,86.0,72.91,60.03
2018,3,21,17,15,8.0,62.0,2.25,11.5,64.0,55.79,44.52
2018,3,21,17,30,0.0,42.0,2.2,11.2,42.0,38.44,28.59
2018,3,21,17,45,5.5,27.0,2.15,10.95,27.5,25.01,15.83
2018,3,21,18,0,11.0,12.0,2.1,10.7,13.0,11.28,0.0
2018,3,21,18,15,5.5,6.0,2.1,10.55,6.5,5.72,0.0
2018,3,21,18,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,10.3,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.2,9.0,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.3,9.1,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,9.2,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.5,9.3,7.0,6.48,0.0
2018,3,22,7,15,0.0,9.0,3.6,9.45,9.0,8.33,1.62
2018,3,22,7,30,0.0,11.0,3.7,9.6,11.0,10.19,3.26
2018,3,22,7,45,0.0,13.5,3.75,9.75,13.5,12.51,5.28
2018,3,22,8,0,0.0,16.0,3.8,9.9,16.0,14.84,7.27
2018,3,22,8,15,0.0,22.0,3.95,10.15,22.0,20.41,12.05
2018,3,22,8,30,0.0,28.0,4.1,10.4,28.0,26.0,16.79
2018,3,22,8,45,0.0,47.5,4.25,10.65,47.5,44.16,32.24
2018,3,22,9,0,0.0,67.0,4.4,10.9,67.0,62.36,47.54
2018,3,22,9,15,0.0,76.0,4.5,11.15,76.0,70.79,54.43
2018,3,22,9,30,0.0,85.0,4.6,11.4,85.0,79.22,61.29
2018,3,22,9,45,0.5,90.0,4.65,11.65,90.5,84.34,65.37
2018,3,22,10,0,1.0,95.0,4.7,11.9,96.0,89.48,69.46
2018,3,22,10,15,0.5,87.5,4.65,11.95,88.0,82.05,63.11
2018,3,22,10,30,0.0,80.0,4.6,12.0,80.0,74.62,56.8
2018,3,22,10,45,10.0,159.5,4.5,12.05,167.0,158.64,126.28
2018,3,22,11,0,20.0,239.0,4.4,12.1,254.0,243.3,194.71
2018,3,22,11,15,41.0,283.5,4.35,12.05,315.5,309.31,247.56
2018,3,22,11,30,62.0,328.0,4.3,12.0,377.0,367.26,293.29
2018,3,22,11,45,73.5,335.5,4.25,12.0,394.5,379.67,302.85
2018,3,22,12,0,85.0,343.0,4.2,12.0,412.0,391.14,311.77
2018,3,22,12,15,132.5,348.0,4.15,11.85,455.5,429.22,342.42
2018,3,22,12,30,180.0,353.0,4.1,11.7,499.0,459.41,366.51
2018,3,22,12,45,171.5,322.5,4.05,11.55,460.0,416.01,332.71
2018,3,22,13,0,163.0,292.0,4.0,11.4,421.0,373.53,299.58
2018,3,22,13,15,83.0,221.5,3.9,11.15,287.0,253.43,203.44
2018,3,22,13,30,3.0,151.0,3.8,10.9,153.0,141.76,112.16
2018,3,22,13,45,5.0,165.0,3.75,10.7,168.5,155.1,123.48
2018,3,22,14,0,7.0,179.0,3.7,10.5,184.0,168.0,134.25
2018,3,22,14,15,227.5,160.0,3.75,10.2,313.0,234.91,188.13
2018,3,22,14,30,448.0,141.0,3.8,9.9,442.0,282.57,222.48
2018,3,22,14,45,470.5,125.5,3.8,9.65,425.5,251.55,193.66
2018,3,22,15,0,493.0,110.0,3.8,9.4,409.0,218.07,162.22
2018,3,22,15,15,498.0,104.0,3.8,9.4,387.0,185.71,131.85
2018,3,22,15,30,503.0,98.0,3.8,9.4,365.0,152.51,101.64
2018,3,22,15,45,351.5,100.5,3.85,8.65,279.0,110.68,73.78
2018,3,22,16,0,200.0,103.0,3.9,7.9,193.0,89.82,65.61
2018,3,22,16,15,268.5,101.0,3.85,7.5,206.0,67.39,55.76
2018,3,22,16,30,337.0,99.0,3.8,7.1,219.0,68.24,56.82
2018,3,22,16,45,343.5,90.0,3.8,6.75,195.5,63.74,52.91
2018,3,22,17,0,350.0,81.0,3.8,6.4,172.0,58.96,48.59
2018,3,22,17,15,211.5,66.5,3.65,6.05,118.0,52.7,42.71
2018,3,22,17,30,73.0,52.0,3.5,5.7,64.0,43.8,34.13
2018,3,22,17,45,69.5,35.5,3.35,5.3,43.5,30.39,21.07
2018,3,22,18,0,66.0,19.0,3.2,4.9,23.0,15.91,1.12
2018,3,22,18,15,33.0,9.5,3.1,4.7,11.5,9.05,0.0
2018,3,22,18,30,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,4.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,3.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.7,1.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.35,0.3,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.2,-0.35,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,-0.1,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,0.25,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,23,5,45,11.5,2.0,0.85,0.75,1.5,0.0,0.0
2018,3,23,6,0,23.0,4.0,0.8,1.0,3.0,0.0,0.0
2018,3,23,6,15,183.0,17.0,1.05,1.75,29.5,98.12,0.0
2018,3,23,6,30,343.0,30.0,1.3,2.5,56.0,229.08,164.86
2018,3,23,6,45,470.0,37.5,1.5,3.25,104.0,325.82,271.07
2018,3,23,7,0,597.0,45.0,1.7,4.0,152.0,426.86,361.51
2018,3,23,7,15,668.0,50.0,1.85,4.45,207.0,494.58,421.36
2018,3,23,7,30,739.0,55.0,2.0,4.9,262.0,571.26,485.45
2018,3,23,7,45,784.5,59.0,2.2,5.4,318.5,631.92,533.37
2018,3,23,8,0,830.0,63.0,2.4,5.9,375.0,693.15,579.4
2018,3,23,8,15,859.5,65.5,2.4,6.35,429.0,734.43,607.74
2018,3,23,8,30,889.0,68.0,2.4,6.8,483.0,780.58,639.12
2018,3,23,8,45,910.5,70.0,2.35,7.3,533.5,818.28,663.0
2018,3,23,9,0,932.0,72.0,2.3,7.8,584.0,853.84,684.9
2018,3,23,9,15,947.0,74.5,2.2,8.2,629.5,882.14,701.0
2018,3,23,9,30,962.0,77.0,2.1,8.6,675.0,907.49,714.83
2018,3,23,9,45,973.0,78.0,2.05,9.0,714.0,924.53,723.26
2018,3,23,10,0,984.0,79.0,2.0,9.4,753.0,938.22,729.47
2018,3,23,10,15,991.5,79.5,1.95,9.7,784.5,944.85,731.18
2018,3,23,10,30,999.0,80.0,1.9,10.0,816.0,947.88,730.64
2018,3,23,10,45,1003.5,81.0,1.9,10.3,840.0,945.23,727.03
2018,3,23,11,0,1008.0,82.0,1.9,10.6,864.0,938.9,721.15
2018,3,23,11,15,1010.0,82.5,2.0,10.85,879.0,926.28,712.47
2018,3,23,11,30,1012.0,83.0,2.1,11.1,894.0,910.1,701.44
2018,3,23,11,45,1014.0,83.0,2.2,11.3,902.0,889.88,687.78
2018,3,23,12,0,1016.0,83.0,2.3,11.5,910.0,866.23,671.73
2018,3,23,12,15,1015.5,83.0,2.4,11.55,909.0,837.39,652.34
2018,3,23,12,30,1015.0,83.0,2.5,11.6,908.0,805.45,630.61
2018,3,23,12,45,1012.5,82.5,2.65,11.7,898.0,768.71,605.45
2018,3,23,13,0,1010.0,82.0,2.8,11.8,888.0,729.32,576.15
2018,3,23,13,15,1005.5,81.5,2.85,11.75,869.5,686.22,542.82
2018,3,23,13,30,1001.0,81.0,2.9,11.7,851.0,640.97,506.98
2018,3,23,13,45,994.5,80.0,3.0,11.7,824.5,592.29,467.61
2018,3,23,14,0,988.0,79.0,3.1,11.7,798.0,542.05,425.79
2018,3,23,14,15,979.0,78.0,3.1,11.5,764.5,489.4,380.87
2018,3,23,14,30,970.0,77.0,3.1,11.3,731.0,435.89,333.93
2018,3,23,14,45,958.5,76.0,3.15,11.15,691.5,380.92,284.64
2018,3,23,15,0,947.0,75.0,3.2,11.0,652.0,325.81,234.33
2018,3,23,15,15,931.5,72.5,3.2,11.0,606.0,268.67,182.3
2018,3,23,15,30,916.0,70.0,3.2,11.0,560.0,212.31,132.46
2018,3,23,15,45,893.5,68.0,3.2,10.45,509.5,156.54,87.89
2018,3,23,16,0,871.0,66.0,3.2,9.9,459.0,102.71,53.75
2018,3,23,16,15,838.5,63.0,3.1,9.4,404.5,43.51,33.82
2018,3,23,16,30,806.0,60.0,3.0,8.9,350.0,42.84,33.43
2018,3,23,16,45,758.0,56.0,2.85,8.4,294.5,41.32,32.19
2018,3,23,17,0,710.0,52.0,2.7,7.9,239.0,39.81,30.88
2018,3,23,17,15,603.0,48.0,2.45,7.15,181.5,34.96,26.4
2018,3,23,17,30,496.0,44.0,2.2,6.4,124.0,33.75,25.02
2018,3,23,17,45,384.0,34.0,2.0,5.65,82.0,27.12,18.29
2018,3,23,18,0,272.0,24.0,1.8,4.9,40.0,20.19,4.79
2018,3,23,18,15,136.0,12.0,1.8,4.65,20.0,11.44,0.0
2018,3,23,18,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.15,1.85,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,1.95,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.2,2.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.15,2.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,24,5,45,8.0,1.5,1.1,2.85,1.5,0.0,0.0
2018,3,24,6,0,16.0,3.0,1.1,3.1,3.0,0.0,0.0
2018,3,24,6,15,140.0,17.5,1.25,3.6,28.5,79.93,0.0
2018,3,24,6,30,264.0,32.0,1.4,4.1,54.0,195.34,145.53
2018,3,24,6,45,381.0,42.5,1.6,4.55,99.5,285.08,237.58
2018,3,24,7,0,498.0,53.0,1.8,5.0,145.0,381.3,323.61
2018,3,24,7,15,571.5,60.0,1.85,5.35,198.0,454.51,387.32
2018,3,24,7,30,645.0,67.0,1.9,5.7,251.0,531.54,451.32
2018,3,24,7,45,654.5,78.0,1.95,6.0,296.5,572.47,483.56
2018,3,24,8,0,664.0,89.0,2.0,6.3,342.0,611.91,513.43
2018,3,24,8,15,493.0,134.5,2.05,6.5,337.0,548.53,459.25
2018,3,24,8,30,322.0,180.0,2.1,6.7,332.0,465.72,389.25
2018,3,24,8,45,233.5,215.5,2.2,6.95,331.5,440.45,365.89
2018,3,24,9,0,145.0,251.0,2.3,7.2,331.0,397.14,327.7
2018,3,24,9,15,154.5,266.5,2.4,7.4,358.0,420.77,345.91
2018,3,24,9,30,164.0,282.0,2.5,7.6,385.0,444.0,363.33
2018,3,24,9,45,114.0,292.0,2.6,7.85,365.5,409.58,333.55
2018,3,24,10,0,64.0,302.0,2.7,8.1,346.0,362.61,294.11
2018,3,24,10,15,122.0,326.0,2.85,8.35,414.5,446.12,361.02
2018,3,24,10,30,180.0,350.0,3.0,8.6,483.0,517.0,416.3
2018,3,24,10,45,193.5,361.5,3.2,8.85,508.5,535.05,429.49
2018,3,24,11,0,207.0,373.0,3.4,9.1,534.0,551.9,442.03
2018,3,24,11,15,109.0,283.0,3.55,9.25,368.0,372.96,301.15
2018,3,24,11,30,11.0,193.0,3.7,9.4,202.0,190.27,152.28
2018,3,24,11,45,11.0,202.0,3.9,9.55,211.0,198.19,158.92
2018,3,24,12,0,11.0,211.0,4.1,9.7,220.0,205.99,165.14
2018,3,24,12,15,61.0,274.0,4.2,9.75,324.0,303.73,245.14
2018,3,24,12,30,111.0,337.0,4.3,9.8,428.0,396.43,319.14
2018,3,24,12,45,135.0,359.5,4.4,9.85,468.5,425.5,341.87
2018,3,24,13,0,159.0,382.0,4.5,9.9,509.0,451.6,362.29
2018,3,24,13,15,141.0,362.0,4.55,9.8,473.0,412.47,331.4
2018,3,24,13,30,123.0,342.0,4.6,9.7,437.0,374.98,301.78
2018,3,24,13,45,154.0,341.0,4.6,9.6,456.0,380.66,306.45
2018,3,24,14,0,185.0,340.0,4.6,9.5,475.0,383.09,308.03
2018,3,24,14,15,121.0,307.0,4.55,9.35,394.0,315.85,254.21
2018,3,24,14,30,57.0,274.0,4.5,9.2,313.0,260.15,209.88
2018,3,24,14,45,48.0,255.5,4.45,9.0,287.0,236.56,191.06
2018,3,24,15,0,39.0,237.0,4.4,8.8,261.0,214.08,173.09
2018,3,24,15,15,49.0,224.0,4.4,8.8,252.0,201.14,162.23
2018,3,24,15,30,59.0,211.0,4.4,8.8,243.0,187.06,150.32
2018,3,24,15,45,74.0,191.5,4.2,8.3,227.5,167.82,134.27
2018,3,24,16,0,89.0,172.0,4.0,7.8,212.0,147.09,117.74
2018,3,24,16,15,151.5,154.5,3.75,7.4,213.5,119.55,102.6
2018,3,24,16,30,214.0,137.0,3.5,7.0,215.0,100.83,86.26
2018,3,24,16,45,236.0,116.5,3.25,6.6,190.0,87.63,74.64
2018,3,24,17,0,258.0,96.0,3.0,6.2,165.0,73.81,62.19
2018,3,24,17,15,243.5,76.0,2.65,5.55,129.5,59.65,49.18
2018,3,24,17,30,229.0,56.0,2.3,4.9,94.0,42.55,33.2
2018,3,24,17,45,191.5,39.5,1.95,4.2,63.5,30.66,21.64
2018,3,24,18,0,154.0,23.0,1.6,3.5,33.0,18.17,5.13
2018,3,24,18,15,77.0,11.5,1.55,3.25,16.5,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.35,1.9,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
