Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.05,0.6,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,25,5,45,15.5,3.0,0.95,1.05,2.5,0.0,0.0
2018,3,25,6,0,31.0,6.0,0.9,1.3,5.0,0.0,0.0
2018,3,25,6,15,171.5,19.5,1.15,2.05,32.5,96.79,0.0
2018,3,25,6,30,312.0,33.0,1.4,2.8,60.0,224.07,172.88
2018,3,25,6,45,435.0,41.5,1.65,3.55,108.0,315.37,264.41
2018,3,25,7,0,558.0,50.0,1.9,4.3,156.0,415.26,353.31
2018,3,25,7,15,603.0,58.5,2.05,4.7,205.5,474.83,405.78
2018,3,25,7,30,648.0,67.0,2.2,5.1,255.0,536.22,457.32
2018,3,25,7,45,686.0,73.5,2.3,5.5,307.5,591.54,501.66
2018,3,25,8,0,724.0,80.0,2.4,5.9,360.0,647.26,543.66
2018,3,25,8,15,787.0,78.0,2.5,6.2,420.5,708.02,588.42
2018,3,25,8,30,850.0,76.0,2.6,6.5,481.0,773.36,635.53
2018,3,25,8,45,785.5,101.0,2.65,6.75,505.0,768.11,628.65
2018,3,25,9,0,721.0,126.0,2.7,7.0,529.0,760.91,621.1
2018,3,25,9,15,545.5,194.5,2.75,7.25,513.0,693.44,566.11
2018,3,25,9,30,370.0,263.0,2.8,7.5,497.0,610.84,497.44
2018,3,25,9,45,312.0,292.5,2.9,7.75,497.5,592.76,481.09
2018,3,25,10,0,254.0,322.0,3.0,8.0,498.0,571.9,462.2
2018,3,25,10,15,213.0,340.0,3.05,8.15,492.0,540.22,435.92
2018,3,25,10,30,172.0,358.0,3.1,8.3,486.0,519.01,417.57
2018,3,25,10,45,222.0,363.0,3.15,8.45,533.5,561.54,450.92
2018,3,25,11,0,272.0,368.0,3.2,8.6,581.0,611.08,488.63
2018,3,25,11,15,228.0,376.0,3.25,8.65,557.0,565.71,452.4
2018,3,25,11,30,184.0,384.0,3.3,8.7,533.0,529.28,423.22
2018,3,25,11,45,121.0,354.5,3.4,8.8,453.0,442.14,354.62
2018,3,25,12,0,58.0,325.0,3.5,8.9,373.0,353.71,283.99
2018,3,25,12,15,35.5,268.5,3.6,8.9,298.0,279.66,225.03
2018,3,25,12,30,13.0,212.0,3.7,8.9,223.0,206.84,166.01
2018,3,25,12,45,122.5,284.0,3.75,8.95,383.0,348.94,282.72
2018,3,25,13,0,232.0,356.0,3.8,9.0,543.0,476.13,383.09
2018,3,25,13,15,160.0,319.5,3.85,8.95,447.0,387.61,312.3
2018,3,25,13,30,88.0,283.0,3.9,8.9,351.0,304.92,246.02
2018,3,25,13,45,51.0,225.0,3.95,8.9,264.0,230.73,186.18
2018,3,25,14,0,14.0,167.0,4.0,8.9,177.0,160.73,128.96
2018,3,25,14,15,111.0,209.0,4.05,8.8,285.0,231.88,187.25
2018,3,25,14,30,208.0,251.0,4.1,8.7,393.0,289.79,232.48
2018,3,25,14,45,392.5,220.0,4.1,8.6,469.0,307.1,241.47
2018,3,25,15,0,577.0,189.0,4.1,8.5,545.0,310.28,235.98
2018,3,25,15,15,738.0,132.0,4.1,8.5,553.5,266.56,190.39
2018,3,25,15,30,899.0,75.0,4.1,8.5,562.0,218.15,139.78
2018,3,25,15,45,877.5,72.5,4.05,8.15,511.5,162.86,94.4
2018,3,25,16,0,856.0,70.0,4.0,7.8,461.0,102.57,53.01
2018,3,25,16,15,821.5,67.0,3.8,7.45,406.5,50.78,40.67
2018,3,25,16,30,787.0,64.0,3.6,7.1,352.0,45.73,36.29
2018,3,25,16,45,737.5,60.0,3.4,6.8,296.5,44.36,35.18
2018,3,25,17,0,688.0,56.0,3.2,6.5,241.0,43.03,34.02
2018,3,25,17,15,579.0,51.5,2.9,5.8,183.5,37.58,28.98
2018,3,25,17,30,470.0,47.0,2.6,5.1,126.0,36.11,27.36
2018,3,25,17,45,373.0,36.5,2.3,4.45,85.0,29.16,20.36
2018,3,25,18,0,276.0,26.0,2.0,3.8,44.0,21.87,8.56
2018,3,25,18,15,138.0,13.0,2.0,3.55,22.0,12.39,0.0
2018,3,25,18,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.0,3.05,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.85,2.2,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.85,1.7,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.05,1.75,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.35,1.85,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.45,1.9,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.95,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.55,2.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.65,2.15,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.65,2.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,3,26,5,45,26.0,3.5,2.8,2.35,3.0,0.0,0.0
2018,3,26,6,0,52.0,7.0,2.9,2.5,6.0,0.0,0.0
2018,3,26,6,15,220.5,19.5,3.05,2.95,37.0,120.07,0.0
2018,3,26,6,30,389.0,32.0,3.2,3.4,68.0,264.3,208.95
2018,3,26,6,45,507.0,39.0,3.35,3.8,118.0,354.01,299.15
2018,3,26,7,0,625.0,46.0,3.5,4.2,168.0,446.92,383.64
2018,3,26,7,15,691.0,51.0,3.65,4.8,223.5,519.02,446.95
2018,3,26,7,30,757.0,56.0,3.8,5.4,279.0,593.91,509.59
2018,3,26,7,45,800.5,59.0,3.95,5.95,335.5,652.92,555.4
2018,3,26,8,0,844.0,62.0,4.1,6.5,392.0,712.31,600.13
2018,3,26,8,15,872.0,64.5,4.2,7.05,446.0,752.9,628.78
2018,3,26,8,30,900.0,67.0,4.3,7.6,500.0,798.43,660.74
2018,3,26,8,45,919.5,69.0,4.35,8.1,550.0,834.88,685.03
2018,3,26,9,0,939.0,71.0,4.4,8.6,600.0,869.06,707.37
2018,3,26,9,15,952.5,72.5,4.45,9.0,644.0,895.01,723.71
2018,3,26,9,30,966.0,74.0,4.5,9.4,688.0,917.98,737.89
2018,3,26,9,45,976.5,75.0,4.55,9.8,726.5,934.6,747.48
2018,3,26,10,0,987.0,76.0,4.6,10.2,765.0,947.84,754.75
2018,3,26,10,15,993.0,78.0,4.6,10.45,797.0,954.76,757.63
2018,3,26,10,30,999.0,80.0,4.6,10.7,829.0,958.04,758.07
2018,3,26,10,45,1002.0,82.0,4.6,11.0,852.5,955.01,754.05
2018,3,26,11,0,1005.0,84.0,4.6,11.3,876.0,948.3,747.6
2018,3,26,11,15,1007.0,84.5,4.6,11.45,891.0,935.51,737.41
2018,3,26,11,30,1009.0,85.0,4.6,11.6,906.0,919.15,724.84
2018,3,26,11,45,1008.5,86.0,4.6,11.8,912.5,897.81,708.68
2018,3,26,12,0,1008.0,87.0,4.6,12.0,919.0,873.13,690.23
2018,3,26,12,15,1008.0,86.5,4.6,12.1,918.0,844.15,668.98
2018,3,26,12,30,1008.0,86.0,4.6,12.2,917.0,812.09,645.49
2018,3,26,12,45,1007.0,85.0,4.55,12.3,907.5,775.93,618.66
2018,3,26,13,0,1006.0,84.0,4.5,12.4,898.0,737.05,588.36
2018,3,26,13,15,1002.0,83.5,4.45,12.45,879.5,694.23,553.95
2018,3,26,13,30,998.0,83.0,4.4,12.5,861.0,649.25,517.19
2018,3,26,13,45,992.0,81.5,4.3,12.5,834.5,600.34,476.53
2018,3,26,14,0,986.0,80.0,4.2,12.5,808.0,549.87,433.7
2018,3,26,14,15,975.5,79.0,4.15,12.4,773.5,496.53,387.84
2018,3,26,14,30,965.0,78.0,4.1,12.3,739.0,442.48,340.22
2018,3,26,14,45,952.0,77.5,4.05,12.25,699.0,387.55,290.75
2018,3,26,15,0,939.0,77.0,4.0,12.2,659.0,332.64,240.5
2018,3,26,15,15,923.5,75.0,4.0,12.2,613.0,276.19,189.03
2018,3,26,15,30,908.0,73.0,4.0,12.2,567.0,220.52,139.5
2018,3,26,15,45,883.5,71.0,3.8,11.8,515.5,164.75,94.23
2018,3,26,16,0,859.0,69.0,3.6,11.4,464.0,111.17,58.72
2018,3,26,16,15,824.0,66.5,3.2,10.85,409.5,52.61,41.74
2018,3,26,16,30,789.0,64.0,2.8,10.3,355.0,45.6,35.71
2018,3,26,16,45,741.5,59.5,2.45,9.75,299.5,43.82,34.27
2018,3,26,17,0,694.0,55.0,2.1,9.2,244.0,42.01,32.74
2018,3,26,17,15,619.0,49.5,1.9,8.25,190.5,39.25,30.24
2018,3,26,17,30,544.0,44.0,1.7,7.3,137.0,33.36,24.66
2018,3,26,17,45,414.5,35.5,1.55,6.4,91.5,28.08,19.32
2018,3,26,18,0,285.0,27.0,1.4,5.5,46.0,22.71,10.06
2018,3,26,18,15,150.0,15.0,1.4,5.25,24.0,14.3,0.0
2018,3,26,18,30,15.0,3.0,1.4,5.0,2.0,0.0,0.0
2018,3,26,18,45,7.5,1.5,1.4,4.75,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.35,3.4,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,27,5,45,25.0,3.5,1.2,4.25,3.5,0.0,0.0
2018,3,27,6,0,50.0,7.0,1.2,4.5,7.0,27.76,0.0
2018,3,27,6,15,208.5,20.0,1.2,5.05,38.0,135.87,0.0
2018,3,27,6,30,367.0,33.0,1.2,5.6,69.0,255.93,202.39
2018,3,27,6,45,479.0,41.0,1.2,6.2,118.0,343.03,285.17
2018,3,27,7,0,591.0,49.0,1.2,6.8,167.0,438.36,367.63
2018,3,27,7,15,657.5,54.0,1.25,7.5,221.5,504.2,422.89
2018,3,27,7,30,724.0,59.0,1.3,8.2,276.0,578.53,481.86
2018,3,27,7,45,767.5,62.5,1.35,8.9,331.5,637.24,524.72
2018,3,27,8,0,811.0,66.0,1.4,9.6,387.0,696.39,566.13
2018,3,27,8,15,839.5,69.0,1.5,10.25,440.5,743.43,597.88
2018,3,27,8,30,868.0,72.0,1.6,10.9,494.0,782.79,623.48
2018,3,27,8,45,888.5,74.5,1.7,11.55,543.5,819.88,647.1
2018,3,27,9,0,909.0,77.0,1.8,12.2,593.0,854.82,668.91
2018,3,27,9,15,925.5,78.0,1.9,12.6,637.5,882.14,685.84
2018,3,27,9,30,942.0,79.0,2.0,13.0,682.0,906.67,700.88
2018,3,27,9,45,954.0,79.5,2.1,13.4,720.5,923.7,710.79
2018,3,27,10,0,966.0,80.0,2.2,13.8,759.0,937.46,718.63
2018,3,27,10,15,972.5,81.5,2.25,14.1,790.0,944.12,721.5
2018,3,27,10,30,979.0,83.0,2.3,14.4,821.0,947.21,722.17
2018,3,27,10,45,982.0,85.0,2.4,14.75,844.0,944.2,719.23
2018,3,27,11,0,985.0,87.0,2.5,15.1,867.0,937.56,714.0
2018,3,27,11,15,987.0,87.5,2.55,15.35,882.0,924.93,704.62
2018,3,27,11,30,989.0,88.0,2.6,15.6,897.0,908.8,693.03
2018,3,27,11,45,989.0,89.5,2.65,15.8,904.0,888.65,678.89
2018,3,27,12,0,989.0,91.0,2.7,16.0,911.0,865.19,662.56
2018,3,27,12,15,988.5,90.5,2.65,16.15,909.5,836.23,641.83
2018,3,27,12,30,988.0,90.0,2.6,16.3,908.0,804.29,619.08
2018,3,27,12,45,952.5,107.0,2.6,16.45,888.5,761.69,589.01
2018,3,27,13,0,917.0,124.0,2.6,16.6,869.0,718.09,555.67
2018,3,27,13,15,925.0,116.0,2.6,16.65,854.0,678.85,525.91
2018,3,27,13,30,933.0,108.0,2.6,16.7,839.0,636.85,493.33
2018,3,27,13,45,932.5,103.5,2.6,16.7,814.5,590.71,456.8
2018,3,27,14,0,932.0,99.0,2.6,16.7,790.0,542.73,417.84
2018,3,27,14,15,910.0,101.0,2.6,16.65,752.0,489.14,373.64
2018,3,27,14,30,888.0,103.0,2.6,16.6,714.0,435.99,328.67
2018,3,27,14,45,866.0,102.0,2.55,16.5,670.5,375.94,277.46
2018,3,27,15,0,844.0,101.0,2.5,16.4,627.0,321.74,229.94
2018,3,27,15,15,819.5,98.5,2.5,16.4,579.0,267.14,182.07
2018,3,27,15,30,795.0,96.0,2.5,16.4,531.0,214.52,136.87
2018,3,27,15,45,801.0,84.5,2.35,15.95,489.0,160.63,92.58
2018,3,27,16,0,807.0,73.0,2.2,15.5,447.0,106.01,54.56
2018,3,27,16,15,779.5,68.0,1.9,14.85,395.0,55.32,34.66
2018,3,27,16,30,752.0,63.0,1.6,14.2,343.0,44.55,34.2
2018,3,27,16,45,728.0,58.0,1.35,13.55,294.5,42.4,32.48
2018,3,27,17,0,704.0,53.0,1.1,12.9,246.0,40.15,30.59
2018,3,27,17,15,626.5,48.0,1.1,12.1,192.0,37.74,28.42
2018,3,27,17,30,549.0,43.0,1.1,11.3,138.0,32.34,23.37
2018,3,27,17,45,395.0,34.5,1.15,10.55,90.5,26.96,18.05
2018,3,27,18,0,241.0,26.0,1.2,9.8,43.0,21.47,9.74
2018,3,27,18,15,131.5,14.5,1.2,9.55,22.5,13.82,0.0
2018,3,27,18,30,22.0,3.0,1.2,9.3,2.0,0.0,0.0
2018,3,27,18,45,11.0,1.5,1.2,9.1,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.55,6.7,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,28,5,45,37.0,4.5,0.5,7.05,4.5,0.0,0.0
2018,3,28,6,0,74.0,9.0,0.5,7.2,9.0,40.06,0.0
2018,3,28,6,15,228.5,21.0,0.55,7.95,40.5,148.95,19.34
2018,3,28,6,30,383.0,33.0,0.6,8.7,72.0,266.0,209.33
2018,3,28,6,45,486.5,40.0,0.6,9.4,120.0,347.99,284.64
2018,3,28,7,0,590.0,47.0,0.6,10.1,168.0,437.56,360.02
2018,3,28,7,15,652.5,52.5,0.75,10.75,222.0,502.05,413.36
2018,3,28,7,30,715.0,58.0,0.9,11.4,276.0,574.22,470.05
2018,3,28,7,45,756.5,61.5,1.0,12.05,330.5,631.27,511.09
2018,3,28,8,0,798.0,65.0,1.1,12.7,385.0,688.69,551.04
2018,3,28,8,15,780.0,79.5,1.3,13.4,426.5,713.77,567.42
2018,3,28,8,30,762.0,94.0,1.5,14.1,468.0,734.72,580.82
2018,3,28,8,45,828.0,85.0,1.65,14.85,528.0,793.1,620.16
2018,3,28,9,0,894.0,76.0,1.8,15.6,588.0,844.4,653.36
2018,3,28,9,15,911.5,77.0,1.85,16.05,632.5,872.35,669.74
2018,3,28,9,30,929.0,78.0,1.9,16.5,677.0,897.6,684.43
2018,3,28,9,45,943.5,77.0,1.95,16.95,715.5,914.96,693.8
2018,3,28,10,0,958.0,76.0,2.0,17.4,754.0,929.18,701.19
2018,3,28,10,15,965.5,77.0,2.05,17.75,785.0,936.17,704.15
2018,3,28,10,30,973.0,78.0,2.1,18.1,816.0,939.65,704.96
2018,3,28,10,45,978.5,78.5,2.1,18.45,839.5,937.25,701.5
2018,3,28,11,0,984.0,79.0,2.1,18.8,863.0,931.26,695.88
2018,3,28,11,15,987.5,80.0,2.1,19.1,879.0,920.51,687.4
2018,3,28,11,30,991.0,81.0,2.1,19.4,895.0,906.21,676.74
2018,3,28,11,45,992.5,81.0,2.1,19.65,902.0,885.77,662.26
2018,3,28,12,0,994.0,81.0,2.1,19.9,909.0,862.01,645.68
2018,3,28,12,15,994.0,81.0,2.1,20.0,908.0,833.88,626.57
2018,3,28,12,30,994.0,81.0,2.1,20.1,907.0,802.72,605.4
2018,3,28,12,45,992.0,80.5,2.1,20.25,897.5,766.78,580.78
2018,3,28,13,0,990.0,80.0,2.1,20.4,888.0,728.23,553.32
2018,3,28,13,15,986.0,79.5,2.15,20.35,870.0,685.99,522.34
2018,3,28,13,30,982.0,79.0,2.2,20.3,852.0,641.64,488.99
2018,3,28,13,45,976.5,78.5,2.25,20.3,826.5,594.56,452.57
2018,3,28,14,0,971.0,78.0,2.3,20.3,801.0,545.89,413.85
2018,3,28,14,15,962.5,77.0,2.3,20.2,768.0,494.08,371.59
2018,3,28,14,30,954.0,76.0,2.3,20.1,735.0,441.42,327.38
2018,3,28,14,45,943.0,74.5,2.35,19.95,695.5,386.85,280.68
2018,3,28,15,0,932.0,73.0,2.4,19.8,656.0,332.14,232.82
2018,3,28,15,15,916.5,71.0,2.4,19.8,610.5,276.06,183.5
2018,3,28,15,30,901.0,69.0,2.4,19.8,565.0,220.79,135.81
2018,3,28,15,45,880.5,67.0,2.25,19.2,515.5,165.91,92.14
2018,3,28,16,0,860.0,65.0,2.1,18.6,466.0,112.8,56.98
2018,3,28,16,15,797.0,68.0,1.85,17.9,406.0,57.68,34.49
2018,3,28,16,30,734.0,71.0,1.6,17.2,346.0,50.83,39.27
2018,3,28,16,45,699.5,63.5,1.4,16.45,293.5,46.8,35.96
2018,3,28,17,0,665.0,56.0,1.2,15.7,241.0,42.55,32.34
2018,3,28,17,15,598.5,50.0,1.2,14.8,189.5,35.96,26.51
2018,3,28,17,30,532.0,44.0,1.2,13.9,138.0,33.05,23.75
2018,3,28,17,45,427.5,35.0,1.2,13.0,94.0,27.31,18.2
2018,3,28,18,0,323.0,26.0,1.2,12.1,50.0,21.35,10.15
2018,3,28,18,15,174.0,14.5,1.2,11.9,26.0,13.82,0.0
2018,3,28,18,30,25.0,3.0,1.2,11.7,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.2,11.5,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.7,10.15,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,4.0,0.5,10.45,4.0,0.0,0.0
2018,3,29,6,0,43.0,8.0,0.5,10.6,8.0,26.08,0.0
2018,3,29,6,15,226.0,20.5,0.5,11.2,42.5,150.48,50.21
2018,3,29,6,30,409.0,33.0,0.5,11.8,77.0,281.24,220.42
2018,3,29,6,45,522.5,39.0,0.55,12.35,127.5,368.88,298.41
2018,3,29,7,0,636.0,45.0,0.6,12.9,178.0,460.71,374.84
2018,3,29,7,15,686.5,50.5,0.7,13.5,231.0,524.22,425.97
2018,3,29,7,30,737.0,56.0,0.8,14.1,284.0,589.6,475.77
2018,3,29,7,45,774.5,60.5,0.95,14.65,339.0,645.87,516.18
2018,3,29,8,0,812.0,65.0,1.1,15.2,394.0,702.24,555.44
2018,3,29,8,15,844.5,66.0,1.25,15.85,447.5,743.56,582.74
2018,3,29,8,30,877.0,67.0,1.4,16.5,501.0,790.26,613.43
2018,3,29,8,45,896.0,69.0,1.5,17.1,550.0,825.85,635.38
2018,3,29,9,0,915.0,71.0,1.6,17.7,599.0,859.21,655.67
2018,3,29,9,15,930.0,72.5,1.65,18.15,643.5,886.04,671.16
2018,3,29,9,30,945.0,74.0,1.7,18.6,688.0,909.99,684.74
2018,3,29,9,45,956.0,75.0,1.75,19.05,726.0,926.79,693.58
2018,3,29,10,0,967.0,76.0,1.8,19.5,764.0,940.28,700.38
2018,3,29,10,15,968.5,80.0,1.85,19.85,793.5,945.31,702.02
2018,3,29,10,30,970.0,84.0,1.9,20.2,823.0,946.7,701.5
2018,3,29,10,45,980.5,82.5,1.9,20.55,848.5,946.37,699.46
2018,3,29,11,0,991.0,81.0,1.9,20.9,874.0,942.42,695.22
2018,3,29,11,15,994.0,81.5,1.95,21.1,889.5,930.54,686.92
2018,3,29,11,30,997.0,82.0,2.0,21.3,905.0,915.11,676.48
2018,3,29,11,45,998.0,82.5,2.05,21.5,912.0,894.58,662.75
2018,3,29,12,0,999.0,83.0,2.1,21.7,919.0,870.72,646.86
2018,3,29,12,15,997.5,83.5,2.15,21.8,917.5,841.73,627.79
2018,3,29,12,30,996.0,84.0,2.2,21.9,916.0,809.76,606.64
2018,3,29,12,45,992.0,84.5,2.25,22.0,905.5,773.22,582.25
2018,3,29,13,0,988.0,85.0,2.3,22.1,895.0,734.18,555.01
2018,3,29,13,15,984.0,85.5,2.35,22.05,877.5,692.83,524.75
2018,3,29,13,30,980.0,86.0,2.4,22.0,860.0,649.34,492.15
2018,3,29,13,45,974.5,84.5,2.4,22.0,834.0,601.33,455.09
2018,3,29,14,0,969.0,83.0,2.4,22.0,808.0,551.77,415.83
2018,3,29,14,15,961.0,81.5,2.4,21.85,775.0,499.75,373.82
2018,3,29,14,30,953.0,80.0,2.4,21.7,742.0,446.84,329.83
2018,3,29,14,45,935.0,80.0,2.4,21.55,699.5,391.09,282.62
2018,3,29,15,0,917.0,80.0,2.4,21.4,657.0,335.89,234.9
2018,3,29,15,15,894.5,78.5,2.4,21.4,608.5,279.2,185.79
2018,3,29,15,30,872.0,77.0,2.4,21.4,560.0,224.08,138.86
2018,3,29,15,45,839.5,74.5,2.25,20.75,505.5,168.66,95.42
2018,3,29,16,0,807.0,72.0,2.1,20.1,451.0,109.45,55.21
2018,3,29,16,15,786.0,68.0,1.9,19.35,402.0,59.58,34.46
2018,3,29,16,30,765.0,64.0,1.7,18.6,353.0,45.14,34.06
2018,3,29,16,45,735.0,59.5,1.5,17.85,303.0,43.42,32.77
2018,3,29,17,0,705.0,55.0,1.3,17.1,253.0,41.64,31.35
2018,3,29,17,15,627.5,49.0,1.25,16.1,197.5,38.38,28.51
2018,3,29,17,30,550.0,43.0,1.2,15.1,142.0,32.07,22.78
2018,3,29,17,45,452.5,35.0,1.15,14.1,98.0,27.2,18.05
2018,3,29,18,0,355.0,27.0,1.1,13.1,54.0,22.2,11.23
2018,3,29,18,15,190.5,15.5,1.1,12.85,28.5,14.77,0.0
2018,3,29,18,30,26.0,4.0,1.1,12.6,3.0,0.0,0.0
2018,3,29,18,45,13.0,2.0,1.1,12.3,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.45,11.45,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.4,11.35,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.4,11.25,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.45,10.7,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,3,30,5,45,2.5,3.5,0.5,10.8,3.5,0.0,0.0
2018,3,30,6,0,5.0,7.0,0.5,10.9,7.0,8.84,0.0
2018,3,30,6,15,50.5,23.5,0.5,11.6,29.0,58.42,24.49
2018,3,30,6,30,96.0,40.0,0.5,12.3,51.0,116.66,90.7
2018,3,30,6,45,169.0,58.0,0.45,13.0,89.5,181.82,147.93
2018,3,30,7,0,242.0,76.0,0.4,13.7,128.0,252.68,207.86
2018,3,30,7,15,394.0,80.0,0.4,14.25,192.0,373.92,306.42
2018,3,30,7,30,546.0,84.0,0.4,14.8,256.0,500.15,403.55
2018,3,30,7,45,584.5,93.5,0.4,15.35,307.5,556.68,443.38
2018,3,30,8,0,623.0,103.0,0.4,15.9,359.0,613.75,482.77
2018,3,30,8,15,708.0,99.0,0.45,16.6,425.0,691.08,534.74
2018,3,30,8,30,793.0,95.0,0.5,17.3,491.0,766.54,583.24
2018,3,30,8,45,817.5,97.0,0.55,18.05,540.0,804.76,605.22
2018,3,30,9,0,842.0,99.0,0.6,18.8,589.0,841.01,626.08
2018,3,30,9,15,721.0,148.5,0.65,19.25,589.5,808.33,602.02
2018,3,30,9,30,600.0,198.0,0.7,19.7,590.0,762.24,568.95
2018,3,30,9,45,548.5,232.0,0.75,20.15,606.0,751.22,559.2
2018,3,30,10,0,497.0,266.0,0.8,20.6,622.0,740.8,549.35
2018,3,30,10,15,529.0,269.5,0.8,20.9,662.5,769.03,567.22
2018,3,30,10,30,561.0,273.0,0.8,21.2,703.0,795.01,582.93
2018,3,30,10,45,548.0,289.0,0.85,21.5,719.0,791.83,579.18
2018,3,30,11,0,535.0,305.0,0.9,21.8,735.0,786.25,574.3
2018,3,30,11,15,487.5,328.5,0.95,21.95,726.0,756.42,553.11
2018,3,30,11,30,440.0,352.0,1.0,22.1,717.0,725.4,531.27
2018,3,30,11,45,569.5,299.0,1.05,22.25,775.5,765.06,560.96
2018,3,30,12,0,699.0,246.0,1.1,22.4,834.0,798.96,585.46
2018,3,30,12,15,773.5,207.5,1.2,22.45,857.0,795.61,585.0
2018,3,30,12,30,848.0,169.0,1.3,22.5,880.0,785.74,580.3
2018,3,30,12,45,875.5,152.5,1.35,22.6,879.5,758.33,561.85
2018,3,30,13,0,903.0,136.0,1.4,22.7,879.0,726.64,540.16
2018,3,30,13,15,854.5,155.0,1.45,22.65,846.5,676.28,504.15
2018,3,30,13,30,806.0,174.0,1.5,22.6,814.0,626.91,468.23
2018,3,30,13,45,756.0,188.5,1.55,22.6,774.0,571.78,427.53
2018,3,30,14,0,706.0,203.0,1.6,22.6,734.0,521.38,389.35
2018,3,30,14,15,699.5,194.0,1.6,22.6,701.0,473.63,352.17
2018,3,30,14,30,693.0,185.0,1.6,22.6,668.0,425.59,313.73
2018,3,30,14,45,752.5,150.0,1.55,22.55,648.0,378.78,274.07
2018,3,30,15,0,812.0,115.0,1.5,22.5,628.0,330.38,231.37
2018,3,30,15,15,835.5,98.5,1.5,22.5,594.0,277.21,184.81
2018,3,30,15,30,859.0,82.0,1.5,22.5,560.0,227.8,141.31
2018,3,30,15,45,682.5,114.5,1.4,22.2,473.0,169.55,101.85
2018,3,30,16,0,506.0,147.0,1.3,21.9,386.0,141.79,91.11
2018,3,30,16,15,471.5,133.5,1.15,21.15,336.0,100.01,70.04
2018,3,30,16,30,437.0,120.0,1.0,20.4,286.0,82.43,65.91
2018,3,30,16,45,342.0,113.0,0.85,19.6,231.0,79.57,63.86
2018,3,30,17,0,247.0,106.0,0.7,18.8,176.0,80.66,65.08
2018,3,30,17,15,215.5,86.0,0.8,17.9,138.0,66.72,53.06
2018,3,30,17,30,184.0,66.0,0.9,17.0,100.0,52.23,40.2
2018,3,30,17,45,137.5,47.5,0.95,16.1,68.0,38.28,27.47
2018,3,30,18,0,91.0,29.0,1.0,15.2,36.0,23.86,12.8
2018,3,30,18,15,48.5,15.5,1.0,14.8,19.0,14.77,0.0
2018,3,30,18,30,6.0,2.0,1.0,14.4,2.0,0.0,0.0
2018,3,30,18,45,3.0,1.0,1.05,13.95,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.35,11.75,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,3,31,5,45,15.5,4.0,0.3,11.9,4.5,0.0,0.0
2018,3,31,6,0,31.0,8.0,0.3,12.0,9.0,21.16,0.0
2018,3,31,6,15,84.5,25.0,0.3,12.5,33.5,84.54,45.74
2018,3,31,6,30,138.0,42.0,0.3,13.0,58.0,141.58,111.19
2018,3,31,6,45,201.5,59.0,0.35,13.5,96.0,201.82,164.23
2018,3,31,7,0,265.0,76.0,0.4,14.0,134.0,278.98,228.88
2018,3,31,7,15,311.0,93.0,0.4,14.45,179.0,337.95,276.57
2018,3,31,7,30,357.0,110.0,0.4,14.9,224.0,399.47,324.35
2018,3,31,7,45,418.0,120.5,0.45,15.35,277.0,465.97,374.78
2018,3,31,8,0,479.0,131.0,0.5,15.8,330.0,535.18,425.43
2018,3,31,8,15,534.0,136.5,0.45,16.5,384.5,595.76,466.7
2018,3,31,8,30,589.0,142.0,0.4,17.2,439.0,663.29,511.14
2018,3,31,8,45,673.0,133.5,0.3,17.9,504.0,734.54,555.3
2018,3,31,9,0,757.0,125.0,0.2,18.6,569.0,806.03,597.21
2018,3,31,9,15,837.5,109.0,0.35,19.0,633.5,862.24,632.79
2018,3,31,9,30,918.0,93.0,0.5,19.4,698.0,914.83,666.11
2018,3,31,9,45,875.5,116.5,0.65,19.85,719.0,915.98,666.49
2018,3,31,10,0,833.0,140.0,0.8,20.3,740.0,905.35,660.14
2018,3,31,10,15,803.5,160.0,0.9,20.45,758.0,898.08,655.93
2018,3,31,10,30,774.0,180.0,1.0,20.6,776.0,892.05,652.49
2018,3,31,10,45,736.5,201.5,1.1,20.8,782.0,872.7,640.28
2018,3,31,11,0,699.0,223.0,1.2,21.0,788.0,850.32,625.77
2018,3,31,11,15,594.5,275.5,1.3,21.0,762.0,796.78,588.42
2018,3,31,11,30,490.0,328.0,1.4,21.0,736.0,745.38,552.1
2018,3,31,11,45,402.5,366.5,1.5,21.05,703.5,690.16,513.12
2018,3,31,12,0,315.0,405.0,1.6,21.1,671.0,642.37,478.53
2018,3,31,12,15,312.0,406.5,1.7,21.0,669.5,626.77,468.44
2018,3,31,12,30,309.0,408.0,1.8,20.9,668.0,610.31,457.33
2018,3,31,12,45,344.0,391.0,1.95,20.8,677.5,603.15,453.76
2018,3,31,13,0,379.0,374.0,2.1,20.7,687.0,593.16,447.78
2018,3,31,13,15,419.5,349.0,2.15,20.5,689.0,575.38,435.8
2018,3,31,13,30,460.0,324.0,2.2,20.3,691.0,554.64,421.18
2018,3,31,13,45,431.0,323.5,2.25,20.1,658.5,512.97,390.11
2018,3,31,14,0,402.0,323.0,2.3,19.9,626.0,476.4,362.4
2018,3,31,14,15,408.5,304.5,2.3,19.65,601.5,440.46,334.73
2018,3,31,14,30,415.0,286.0,2.3,19.4,577.0,399.16,302.31
2018,3,31,14,45,331.0,289.0,2.25,19.15,513.0,351.08,265.31
2018,3,31,15,0,247.0,292.0,2.2,18.9,449.0,312.53,236.29
2018,3,31,15,15,269.5,266.5,2.2,18.9,426.5,274.76,205.21
2018,3,31,15,30,292.0,241.0,2.2,18.9,404.0,241.13,177.04
2018,3,31,15,45,293.0,217.5,2.1,18.1,369.0,203.89,147.92
2018,3,31,16,0,294.0,194.0,2.0,17.3,334.0,166.87,120.87
2018,3,31,16,15,238.5,176.5,1.85,16.6,281.5,132.64,101.11
2018,3,31,16,30,183.0,159.0,1.7,15.9,229.0,121.32,100.87
2018,3,31,16,45,147.0,135.5,1.55,15.2,186.5,105.24,87.44
2018,3,31,17,0,111.0,112.0,1.4,14.5,144.0,88.62,73.23
2018,3,31,17,15,99.5,91.0,1.35,13.7,115.0,73.19,59.72
2018,3,31,17,30,88.0,70.0,1.3,12.9,86.0,57.3,45.4
2018,3,31,17,45,61.0,49.5,1.25,12.05,59.0,41.29,30.65
2018,3,31,18,0,34.0,29.0,1.2,11.2,32.0,24.88,14.26
2018,3,31,18,15,17.0,15.5,1.2,10.85,17.0,14.77,0.0
2018,3,31,18,30,0.0,2.0,1.2,10.5,2.0,0.0,0.0
2018,3,31,18,45,0.0,1.0,1.2,10.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,1,5,45,50.0,7.0,1.55,6.25,8.0,0.0,0.0
2018,4,1,6,0,100.0,14.0,1.6,6.6,16.0,57.42,0.0
2018,4,1,6,15,252.0,26.5,1.75,7.2,52.0,177.31,115.11
2018,4,1,6,30,404.0,39.0,1.9,7.8,88.0,290.13,237.21
2018,4,1,6,45,498.5,47.5,2.05,8.4,138.5,371.92,311.43
2018,4,1,7,0,593.0,56.0,2.2,9.0,189.0,460.33,387.65
2018,4,1,7,15,653.5,61.5,2.15,9.6,244.0,528.74,443.86
2018,4,1,7,30,714.0,67.0,2.1,10.2,299.0,595.78,496.1
2018,4,1,7,45,754.0,71.0,2.0,10.85,354.0,652.97,536.63
2018,4,1,8,0,794.0,75.0,1.9,11.5,409.0,710.29,575.55
2018,4,1,8,15,822.0,78.0,1.85,12.25,461.5,756.74,605.19
2018,4,1,8,30,850.0,81.0,1.8,13.0,514.0,801.92,633.09
2018,4,1,8,45,871.0,83.0,1.8,13.7,563.0,831.68,650.0
2018,4,1,9,0,892.0,85.0,1.8,14.4,612.0,866.04,670.04
2018,4,1,9,15,907.5,86.5,1.8,15.05,656.0,892.67,684.56
2018,4,1,9,30,923.0,88.0,1.8,15.7,700.0,916.51,697.15
2018,4,1,9,45,935.0,89.0,1.85,16.4,738.0,933.68,705.7
2018,4,1,10,0,947.0,90.0,1.9,17.1,776.0,947.63,712.22
2018,4,1,10,15,954.5,91.0,2.05,17.55,806.5,954.19,715.79
2018,4,1,10,30,962.0,92.0,2.2,18.0,837.0,957.28,717.17
2018,4,1,10,45,967.0,93.0,2.3,18.45,860.5,954.6,714.31
2018,4,1,11,0,972.0,94.0,2.4,18.9,884.0,948.38,709.25
2018,4,1,11,15,975.5,94.5,2.5,19.05,899.0,936.8,701.53
2018,4,1,11,30,979.0,95.0,2.6,19.2,914.0,921.73,691.57
2018,4,1,11,45,979.5,95.5,2.75,19.4,920.5,900.78,677.94
2018,4,1,12,0,980.0,96.0,2.9,19.6,927.0,876.6,662.07
2018,4,1,12,15,979.5,96.0,3.05,19.6,925.5,848.04,643.58
2018,4,1,12,30,979.0,96.0,3.2,19.6,924.0,816.54,622.88
2018,4,1,12,45,976.5,96.0,3.3,19.55,914.0,780.82,598.86
2018,4,1,13,0,974.0,96.0,3.4,19.5,904.0,742.58,571.95
2018,4,1,13,15,970.5,95.0,3.55,19.35,886.0,700.45,540.94
2018,4,1,13,30,967.0,94.0,3.7,19.2,868.0,656.24,507.49
2018,4,1,13,45,960.5,93.5,3.85,19.05,842.0,608.95,470.7
2018,4,1,14,0,954.0,93.0,4.0,18.9,816.0,560.21,431.65
2018,4,1,14,15,944.5,92.0,4.05,18.55,782.5,508.45,389.21
2018,4,1,14,30,935.0,91.0,4.1,18.2,749.0,455.99,344.9
2018,4,1,14,45,923.5,89.0,4.2,17.85,709.0,401.5,297.86
2018,4,1,15,0,912.0,87.0,4.3,17.5,669.0,346.98,249.73
2018,4,1,15,15,896.0,85.0,4.3,17.5,623.5,291.54,200.14
2018,4,1,15,30,880.0,83.0,4.3,17.5,578.0,236.98,152.08
2018,4,1,15,45,857.5,80.5,4.3,16.5,527.5,175.49,101.93
2018,4,1,16,0,835.0,78.0,4.3,15.5,477.0,122.73,64.82
2018,4,1,16,15,803.5,75.0,4.2,14.85,423.5,71.72,41.02
2018,4,1,16,30,772.0,72.0,4.1,14.2,370.0,51.2,40.03
2018,4,1,16,45,726.0,67.5,3.95,13.55,315.0,49.71,38.95
2018,4,1,17,0,680.0,63.0,3.8,12.9,260.0,43.86,33.87
2018,4,1,17,15,609.5,57.0,3.5,12.05,206.0,41.27,31.6
2018,4,1,17,30,539.0,51.0,3.2,11.2,152.0,38.67,29.12
2018,4,1,17,45,419.0,41.5,2.9,10.4,105.0,32.75,23.37
2018,4,1,18,0,299.0,32.0,2.6,9.6,58.0,26.65,16.12
2018,4,1,18,15,164.5,19.0,2.5,9.1,31.5,18.11,0.0
2018,4,1,18,30,30.0,6.0,2.4,8.6,5.0,0.0,0.0
2018,4,1,18,45,15.0,3.0,2.35,8.15,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.15,6.95,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.35,6.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,6.1,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.55,6.15,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.75,6.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,4,2,5,45,1.5,4.0,2.85,6.75,4.0,0.0,0.0
2018,4,2,6,0,3.0,8.0,2.9,6.9,8.0,8.96,0.0
2018,4,2,6,15,5.5,24.5,2.95,7.2,25.0,27.82,14.72
2018,4,2,6,30,8.0,41.0,3.0,7.5,42.0,46.89,34.32
2018,4,2,6,45,16.0,61.0,3.05,7.8,64.5,78.71,62.76
2018,4,2,7,0,24.0,81.0,3.1,8.1,87.0,105.61,86.72
2018,4,2,7,15,31.0,98.0,3.15,8.5,107.5,127.89,106.19
2018,4,2,7,30,38.0,115.0,3.2,8.9,128.0,150.66,125.61
2018,4,2,7,45,41.5,132.0,3.25,9.3,148.0,171.26,142.66
2018,4,2,8,0,45.0,149.0,3.3,9.7,168.0,191.93,159.44
2018,4,2,8,15,62.5,183.0,3.3,10.1,213.0,244.02,202.3
2018,4,2,8,30,80.0,217.0,3.3,10.5,258.0,296.27,244.3
2018,4,2,8,45,114.5,245.0,3.25,10.95,310.0,368.26,301.63
2018,4,2,9,0,149.0,273.0,3.2,11.4,362.0,428.11,348.0
2018,4,2,9,15,187.5,293.0,3.2,11.9,413.0,482.26,389.24
2018,4,2,9,30,226.0,313.0,3.2,12.4,464.0,536.43,429.68
2018,4,2,9,45,311.5,309.0,3.15,12.85,529.0,617.73,491.09
2018,4,2,10,0,397.0,305.0,3.1,13.3,594.0,686.53,541.71
2018,4,2,10,15,342.5,338.0,3.15,13.75,594.5,669.08,524.89
2018,4,2,10,30,288.0,371.0,3.2,14.2,595.0,649.43,507.16
2018,4,2,10,45,352.0,361.5,3.25,14.65,643.5,688.85,536.48
2018,4,2,11,0,416.0,352.0,3.3,15.1,692.0,733.46,568.58
2018,4,2,11,15,585.5,278.5,3.45,15.4,766.0,795.33,616.9
2018,4,2,11,30,755.0,205.0,3.6,15.7,840.0,852.81,660.61
2018,4,2,11,45,863.5,148.5,3.7,16.0,880.0,864.22,667.76
2018,4,2,12,0,972.0,92.0,3.8,16.3,920.0,868.88,670.6
2018,4,2,12,15,971.0,92.5,3.85,16.4,918.5,840.65,650.56
2018,4,2,12,30,970.0,93.0,3.9,16.5,917.0,809.52,628.66
2018,4,2,12,45,967.0,93.0,4.0,16.6,906.5,773.76,603.55
2018,4,2,13,0,964.0,93.0,4.1,16.7,896.0,735.54,575.81
2018,4,2,13,15,960.0,92.5,4.15,16.65,878.0,693.94,543.9
2018,4,2,13,30,956.0,92.0,4.2,16.6,860.0,650.33,509.74
2018,4,2,13,45,950.0,91.0,4.2,16.55,834.0,603.34,472.05
2018,4,2,14,0,944.0,90.0,4.2,16.5,808.0,554.91,432.29
2018,4,2,14,15,934.5,89.0,4.2,16.35,775.0,503.65,389.43
2018,4,2,14,30,925.0,88.0,4.2,16.2,742.0,451.7,344.81
2018,4,2,14,45,912.0,87.5,4.15,16.0,702.5,398.46,298.05
2018,4,2,15,0,899.0,87.0,4.1,15.8,663.0,345.31,250.47
2018,4,2,15,15,883.0,84.5,4.1,15.8,617.5,290.15,200.91
2018,4,2,15,30,867.0,82.0,4.1,15.8,572.0,235.9,152.83
2018,4,2,15,45,843.5,80.0,3.95,15.2,522.0,175.32,102.82
2018,4,2,16,0,820.0,78.0,3.8,14.6,472.0,123.61,65.88
2018,4,2,16,15,788.0,75.5,3.65,14.1,419.5,73.76,41.93
2018,4,2,16,30,756.0,73.0,3.5,13.6,367.0,51.81,40.67
2018,4,2,16,45,710.0,68.5,3.3,13.05,312.5,50.37,39.62
2018,4,2,17,0,664.0,64.0,3.1,12.5,258.0,44.47,34.48
2018,4,2,17,15,519.5,62.0,2.85,11.7,195.0,45.17,35.18
2018,4,2,17,30,375.0,60.0,2.6,10.9,132.0,45.15,35.0
2018,4,2,17,45,253.0,46.0,2.3,10.05,88.0,35.31,25.72
2018,4,2,18,0,131.0,32.0,2.0,9.2,44.0,26.26,16.12
2018,4,2,18,15,74.5,18.0,2.05,8.8,24.0,17.16,0.0
2018,4,2,18,30,18.0,4.0,2.1,8.4,4.0,0.0,0.0
2018,4,2,18,45,9.0,2.0,2.15,8.05,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,3,5,45,48.5,8.0,1.1,5.3,9.5,0.0,0.0
2018,4,3,6,0,97.0,16.0,1.1,5.7,19.0,58.76,0.0
2018,4,3,6,15,238.0,30.5,1.2,6.35,57.0,182.73,133.24
2018,4,3,6,30,379.0,45.0,1.3,7.0,95.0,285.93,235.54
2018,4,3,6,45,476.5,53.5,1.45,7.65,145.5,370.0,310.36
2018,4,3,7,0,574.0,62.0,1.6,8.3,196.0,460.41,387.25
2018,4,3,7,15,637.5,67.5,1.55,8.95,251.5,530.73,443.89
2018,4,3,7,30,701.0,73.0,1.5,9.6,307.0,603.88,499.83
2018,4,3,7,45,746.0,75.5,1.4,10.2,362.5,658.17,537.17
2018,4,3,8,0,791.0,78.0,1.3,10.8,418.0,717.51,576.68
2018,4,3,8,15,821.5,80.5,1.25,11.55,471.5,765.34,606.46
2018,4,3,8,30,852.0,83.0,1.2,12.3,525.0,812.01,634.55
2018,4,3,8,45,875.5,84.0,1.15,13.05,574.5,842.63,650.74
2018,4,3,9,0,899.0,85.0,1.1,13.8,624.0,878.05,670.03
2018,4,3,9,15,914.0,86.5,1.1,14.45,668.0,904.32,683.79
2018,4,3,9,30,929.0,88.0,1.1,15.1,712.0,927.77,695.69
2018,4,3,9,45,940.0,89.5,1.05,15.75,750.0,944.6,702.37
2018,4,3,10,0,951.0,91.0,1.0,16.4,788.0,958.16,706.99
2018,4,3,10,15,958.0,92.5,1.0,16.95,818.5,964.73,708.41
2018,4,3,10,30,965.0,94.0,1.0,17.5,849.0,967.78,707.81
2018,4,3,10,45,970.0,95.0,1.0,18.0,872.0,964.95,703.79
2018,4,3,11,0,975.0,96.0,1.0,18.5,895.0,958.57,697.75
2018,4,3,11,15,978.0,97.0,1.05,18.75,910.5,946.89,690.08
2018,4,3,11,30,981.0,98.0,1.1,19.0,926.0,931.73,680.32
2018,4,3,11,45,982.0,98.0,1.1,19.25,932.5,910.51,665.92
2018,4,3,12,0,983.0,98.0,1.1,19.5,939.0,886.04,649.57
2018,4,3,12,15,978.5,100.5,1.1,19.6,936.0,856.59,630.38
2018,4,3,12,30,974.0,103.0,1.1,19.7,933.0,824.36,609.36
2018,4,3,12,45,966.5,105.0,1.1,19.8,921.0,786.93,584.81
2018,4,3,13,0,959.0,107.0,1.1,19.9,909.0,747.31,557.71
2018,4,3,13,15,954.5,106.5,1.15,19.85,890.5,705.37,528.41
2018,4,3,13,30,950.0,106.0,1.2,19.8,872.0,661.48,496.86
2018,4,3,13,45,943.5,104.5,1.25,19.75,845.5,613.85,461.67
2018,4,3,14,0,937.0,103.0,1.3,19.7,819.0,564.85,424.32
2018,4,3,14,15,927.5,101.5,1.35,19.55,785.0,513.31,383.97
2018,4,3,14,30,918.0,100.0,1.4,19.4,751.0,461.11,341.71
2018,4,3,14,45,904.5,98.0,1.5,19.2,710.5,406.63,296.62
2018,4,3,15,0,891.0,96.0,1.6,19.0,670.0,352.35,250.38
2018,4,3,15,15,874.0,93.5,1.6,19.0,624.0,291.07,197.83
2018,4,3,15,30,857.0,91.0,1.6,19.0,578.0,236.71,151.03
2018,4,3,15,45,832.5,88.0,1.75,18.35,527.0,182.25,107.11
2018,4,3,16,0,808.0,85.0,1.9,17.7,476.0,130.22,70.37
2018,4,3,16,15,773.0,82.0,1.85,17.0,422.0,80.51,46.17
2018,4,3,16,30,738.0,79.0,1.8,16.3,368.0,56.54,44.37
2018,4,3,16,45,672.0,75.0,1.75,15.6,309.0,50.42,39.25
2018,4,3,17,0,606.0,71.0,1.7,14.9,250.0,49.83,38.92
2018,4,3,17,15,491.5,65.5,1.6,13.85,191.5,47.97,37.38
2018,4,3,17,30,377.0,60.0,1.5,12.8,133.0,45.08,34.69
2018,4,3,17,45,288.0,44.5,1.45,11.75,90.0,34.09,24.51
2018,4,3,18,0,199.0,29.0,1.4,10.7,47.0,22.61,13.21
2018,4,3,18,15,110.5,17.0,1.35,10.2,26.0,16.2,0.0
2018,4,3,18,30,22.0,5.0,1.3,9.7,5.0,0.0,0.0
2018,4,3,18,45,11.0,2.5,1.3,9.2,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
