Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,15,0.0,115.0,1.85,13.7,115.0,108.15,84.53
2018,5,24,8,30,0.0,128.0,1.9,14.3,128.0,120.73,94.34
2018,5,24,8,45,1.5,139.0,2.0,14.9,140.0,132.75,103.66
2018,5,24,9,0,3.0,150.0,2.1,15.5,152.0,144.78,112.92
2018,5,24,9,15,4.0,153.0,2.15,16.0,156.0,148.52,115.48
2018,5,24,9,30,5.0,156.0,2.2,16.5,160.0,152.29,118.08
2018,5,24,9,45,5.5,158.5,2.25,17.05,163.0,155.08,119.87
2018,5,24,10,0,6.0,161.0,2.3,17.6,166.0,157.87,121.66
2018,5,24,10,15,7.5,171.0,2.4,18.0,177.5,168.82,130.01
2018,5,24,10,30,9.0,181.0,2.5,18.4,189.0,179.68,138.24
2018,5,24,10,45,8.5,178.5,2.55,18.8,186.0,176.54,135.41
2018,5,24,11,0,8.0,176.0,2.6,19.2,183.0,173.4,132.64
2018,5,24,11,15,6.5,164.5,2.6,19.35,170.5,160.78,122.58
2018,5,24,11,30,5.0,153.0,2.6,19.5,158.0,148.25,112.62
2018,5,24,11,45,5.0,151.0,2.65,19.7,156.0,146.12,110.85
2018,5,24,12,0,5.0,149.0,2.7,19.9,154.0,143.96,109.07
2018,5,24,12,15,8.5,174.5,2.75,19.8,182.5,170.48,129.95
2018,5,24,12,30,12.0,200.0,2.8,19.7,211.0,196.58,150.35
2018,5,24,12,45,28.0,305.0,2.85,19.6,331.0,305.13,233.86
2018,5,24,13,0,44.0,410.0,2.9,19.5,451.0,408.5,311.16
2018,5,24,13,15,60.5,420.0,3.05,19.15,475.5,424.18,323.46
2018,5,24,13,30,77.0,430.0,3.2,18.8,500.0,438.06,334.76
2018,5,24,13,45,84.5,423.5,3.3,18.5,498.5,430.32,329.73
2018,5,24,14,0,92.0,417.0,3.4,18.2,497.0,421.82,324.13
2018,5,24,14,15,74.5,388.0,3.5,17.85,451.0,380.37,293.48
2018,5,24,14,30,57.0,359.0,3.6,17.5,405.0,340.99,264.18
2018,5,24,14,45,51.0,329.0,3.7,17.2,369.0,308.18,239.63
2018,5,24,15,0,45.0,299.0,3.8,16.9,333.0,276.38,215.57
2018,5,24,15,15,48.5,269.0,3.8,16.9,303.5,248.99,194.31
2018,5,24,15,30,52.0,239.0,3.8,16.9,274.0,221.61,172.77
2018,5,24,15,45,84.0,243.0,3.85,16.2,295.0,227.45,176.99
2018,5,24,16,0,116.0,247.0,3.9,15.5,316.0,221.49,171.38
2018,5,24,16,15,146.0,231.5,3.8,15.05,310.5,204.97,157.14
2018,5,24,16,30,176.0,216.0,3.7,14.6,305.0,185.36,141.06
2018,5,24,16,45,201.5,190.5,3.65,14.2,282.0,156.16,119.34
2018,5,24,17,0,227.0,165.0,3.6,13.8,259.0,118.25,98.96
2018,5,24,17,15,210.0,143.0,3.5,13.3,221.0,104.71,87.62
2018,5,24,17,30,193.0,121.0,3.4,12.8,183.0,90.51,75.44
2018,5,24,17,45,124.5,99.5,3.3,12.3,136.5,79.97,66.25
2018,5,24,18,0,56.0,78.0,3.2,11.8,90.0,66.58,54.22
2018,5,24,18,15,52.5,58.5,3.1,11.45,67.5,48.84,38.01
2018,5,24,18,30,49.0,39.0,3.0,11.1,45.0,33.4,23.65
2018,5,24,18,45,30.5,24.5,2.9,10.7,27.5,21.35,10.86
2018,5,24,19,0,12.0,10.0,2.8,10.3,10.0,9.53,0.0
2018,5,24,19,15,6.0,5.0,2.75,10.1,5.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,1.05,7.3,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,1.1,7.4,1.0,0.95,0.0
2018,5,25,5,15,21.5,5.0,1.25,7.75,7.5,17.26,4.13
2018,5,25,5,30,43.0,9.0,1.4,8.1,14.0,40.72,28.78
2018,5,25,5,45,21.5,9.5,1.55,8.45,12.0,24.74,16.04
2018,5,25,6,0,0.0,10.0,1.7,8.8,10.0,9.26,2.43
2018,5,25,6,15,0.0,14.0,1.7,9.2,14.0,12.97,5.72
2018,5,25,6,30,0.0,18.0,1.7,9.6,18.0,16.68,8.96
2018,5,25,6,45,0.0,40.0,1.7,10.0,40.0,37.14,26.71
2018,5,25,7,0,0.0,62.0,1.7,10.4,62.0,57.66,44.21
2018,5,25,7,15,1.0,79.0,1.7,10.9,79.5,74.33,58.17
2018,5,25,7,30,2.0,96.0,1.7,11.4,97.0,91.73,72.52
2018,5,25,7,45,2.5,96.5,1.7,11.85,98.0,92.43,72.71
2018,5,25,8,0,3.0,97.0,1.7,12.3,99.0,93.28,73.05
2018,5,25,8,15,18.0,170.0,1.75,12.75,182.0,179.53,144.02
2018,5,25,8,30,33.0,243.0,1.8,13.2,265.0,280.95,224.43
2018,5,25,8,45,48.5,265.5,1.85,13.6,300.0,318.61,253.12
2018,5,25,9,0,64.0,288.0,1.9,14.0,335.0,356.39,281.73
2018,5,25,9,15,34.5,217.5,2.0,14.3,243.0,251.13,198.38
2018,5,25,9,30,5.0,147.0,2.1,14.6,151.0,143.57,111.72
2018,5,25,9,45,5.0,146.0,2.2,14.95,150.0,142.53,110.79
2018,5,25,10,0,5.0,145.0,2.3,15.3,149.0,141.51,109.67
2018,5,25,10,15,6.5,157.0,2.45,15.45,162.5,154.4,119.83
2018,5,25,10,30,8.0,169.0,2.6,15.6,176.0,167.21,129.87
2018,5,25,10,45,6.0,149.0,2.75,15.75,154.5,146.0,112.76
2018,5,25,11,0,4.0,129.0,2.9,15.9,133.0,124.98,95.81
2018,5,25,11,15,7.0,160.5,3.0,15.95,167.5,157.48,121.77
2018,5,25,11,30,10.0,192.0,3.1,16.0,202.0,189.73,147.23
2018,5,25,11,45,9.0,184.5,3.25,16.05,193.5,181.28,140.43
2018,5,25,12,0,8.0,177.0,3.4,16.1,185.0,172.87,133.75
2018,5,25,12,15,9.5,190.5,3.5,16.0,200.0,186.3,144.47
2018,5,25,12,30,11.0,204.0,3.6,15.9,215.0,199.49,154.97
2018,5,25,12,45,11.0,201.0,3.65,15.8,211.5,195.98,152.28
2018,5,25,13,0,11.0,198.0,3.7,15.7,208.0,192.46,149.64
2018,5,25,13,15,11.5,209.0,3.7,15.5,219.5,202.13,157.46
2018,5,25,13,30,12.0,220.0,3.7,15.3,231.0,211.59,165.13
2018,5,25,13,45,15.0,249.5,3.75,15.1,263.0,239.07,187.04
2018,5,25,14,0,18.0,279.0,3.8,14.9,295.0,265.64,208.15
2018,5,25,14,15,16.0,259.5,3.75,14.7,273.0,245.57,192.66
2018,5,25,14,30,14.0,240.0,3.7,14.5,251.0,225.81,177.44
2018,5,25,14,45,16.5,236.0,3.65,14.3,248.5,221.9,174.74
2018,5,25,15,0,19.0,232.0,3.6,14.1,246.0,217.66,171.71
2018,5,25,15,15,154.5,219.0,3.6,14.1,324.0,241.75,189.14
2018,5,25,15,30,290.0,206.0,3.6,14.1,402.0,255.78,196.24
2018,5,25,15,45,533.0,155.0,3.5,13.85,484.5,252.14,183.9
2018,5,25,16,0,776.0,104.0,3.4,13.6,567.0,238.23,160.17
2018,5,25,16,15,767.5,97.0,3.35,13.4,522.0,189.81,118.57
2018,5,25,16,30,759.0,90.0,3.3,13.2,477.0,142.49,81.76
2018,5,25,16,45,731.0,86.0,3.2,13.0,426.0,97.78,55.04
2018,5,25,17,0,703.0,82.0,3.1,12.8,375.0,51.77,40.67
2018,5,25,17,15,607.0,84.0,3.0,12.55,312.5,55.66,44.37
2018,5,25,17,30,511.0,86.0,2.9,12.3,250.0,60.26,48.64
2018,5,25,17,45,512.0,72.0,2.8,12.0,211.5,51.78,41.12
2018,5,25,18,0,513.0,58.0,2.7,11.7,173.0,42.71,32.9
2018,5,25,18,15,427.5,49.0,2.45,11.25,128.5,37.38,27.87
2018,5,25,18,30,342.0,40.0,2.2,10.8,84.0,31.8,22.34
2018,5,25,18,45,217.0,28.0,1.9,10.35,51.5,22.01,11.7
2018,5,25,19,0,92.0,16.0,1.6,9.9,19.0,15.25,0.0
2018,5,25,19,15,46.0,8.0,1.55,9.65,9.5,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,26,4,45,4.0,2.5,2.3,7.55,2.5,0.0,0.0
2018,5,26,5,0,8.0,5.0,2.4,7.6,5.0,7.95,0.0
2018,5,26,5,15,16.5,14.5,2.5,7.75,16.0,25.2,9.31
2018,5,26,5,30,25.0,24.0,2.6,7.9,27.0,41.98,29.72
2018,5,26,5,45,55.0,37.5,2.7,8.05,48.0,74.78,59.46
2018,5,26,6,0,85.0,51.0,2.8,8.2,69.0,109.7,91.1
2018,5,26,6,15,54.0,41.5,2.75,8.4,54.0,80.08,65.56
2018,5,26,6,30,23.0,32.0,2.7,8.6,39.0,49.94,38.75
2018,5,26,6,45,11.5,47.0,2.7,8.8,50.5,53.1,41.07
2018,5,26,7,0,0.0,62.0,2.7,9.0,62.0,57.66,44.43
2018,5,26,7,15,2.5,94.5,2.6,9.3,95.5,91.0,72.83
2018,5,26,7,30,5.0,127.0,2.5,9.6,129.0,125.81,101.92
2018,5,26,7,45,2.5,93.5,2.45,9.9,94.5,89.47,70.75
2018,5,26,8,0,0.0,60.0,2.4,10.2,60.0,55.85,41.97
2018,5,26,8,15,0.0,64.0,2.35,10.55,64.0,59.6,44.96
2018,5,26,8,30,0.0,68.0,2.3,10.9,68.0,63.36,47.9
2018,5,26,8,45,0.0,69.5,2.25,11.3,69.5,64.79,48.87
2018,5,26,9,0,0.0,71.0,2.2,11.7,71.0,66.21,49.85
2018,5,26,9,15,0.0,73.0,2.25,12.15,73.0,68.11,51.22
2018,5,26,9,30,0.0,75.0,2.3,12.6,75.0,70.01,52.59
2018,5,26,9,45,0.0,90.0,2.35,13.05,90.0,84.12,63.97
2018,5,26,10,0,0.0,105.0,2.4,13.5,105.0,98.39,75.38
2018,5,26,10,15,0.0,108.5,2.5,13.95,108.5,101.74,77.85
2018,5,26,10,30,0.0,112.0,2.6,14.4,112.0,105.07,80.32
2018,5,26,10,45,0.0,114.5,2.7,14.8,114.5,107.44,82.02
2018,5,26,11,0,0.0,117.0,2.8,15.2,117.0,109.78,83.72
2018,5,26,11,15,0.5,122.0,2.9,15.55,122.5,114.94,87.72
2018,5,26,11,30,1.0,127.0,3.0,15.9,128.0,120.04,91.67
2018,5,26,11,45,2.0,131.5,3.1,16.25,133.5,125.08,95.58
2018,5,26,12,0,3.0,136.0,3.2,16.6,139.0,130.02,99.42
2018,5,26,12,15,5.0,148.0,3.35,16.8,153.0,142.74,109.53
2018,5,26,12,30,7.0,160.0,3.5,17.0,167.0,155.26,119.44
2018,5,26,12,45,9.0,178.5,3.6,17.2,187.0,173.57,133.88
2018,5,26,13,0,11.0,197.0,3.7,17.4,207.0,191.56,148.0
2018,5,26,13,15,12.5,224.0,3.8,17.5,235.5,216.59,167.61
2018,5,26,13,30,14.0,251.0,3.9,17.6,264.0,241.08,186.71
2018,5,26,13,45,111.5,241.5,3.95,17.7,338.5,289.08,226.14
2018,5,26,14,0,209.0,232.0,4.0,17.8,413.0,328.05,257.39
2018,5,26,14,15,334.0,196.0,4.1,17.75,473.5,351.4,276.17
2018,5,26,14,30,459.0,160.0,4.2,17.7,534.0,364.32,285.54
2018,5,26,14,45,440.0,164.0,4.25,17.6,509.0,334.14,260.07
2018,5,26,15,0,421.0,168.0,4.3,17.5,484.0,305.35,235.5
2018,5,26,15,15,476.0,155.5,4.3,17.5,493.5,291.74,221.39
2018,5,26,15,30,531.0,143.0,4.3,17.5,503.0,272.53,201.72
2018,5,26,15,45,471.5,153.5,4.3,17.1,456.5,235.95,171.15
2018,5,26,16,0,412.0,164.0,4.3,16.7,410.0,207.27,147.96
2018,5,26,16,15,388.5,161.5,4.25,16.35,378.0,177.79,124.08
2018,5,26,16,30,365.0,159.0,4.2,16.0,346.0,150.77,104.16
2018,5,26,16,45,386.5,141.5,4.15,15.65,320.5,117.98,81.26
2018,5,26,17,0,408.0,124.0,4.1,15.3,295.0,83.52,68.14
2018,5,26,17,15,425.0,109.0,3.95,14.85,266.0,74.99,61.01
2018,5,26,17,30,442.0,94.0,3.8,14.4,237.0,66.36,53.62
2018,5,26,17,45,362.5,83.0,3.7,13.9,186.5,59.9,48.03
2018,5,26,18,0,283.0,72.0,3.6,13.4,136.0,53.14,41.96
2018,5,26,18,15,212.0,57.0,3.4,12.75,98.0,42.91,32.6
2018,5,26,18,30,141.0,42.0,3.2,12.1,60.0,34.16,24.29
2018,5,26,18,45,87.5,27.5,2.95,11.5,37.0,22.73,12.44
2018,5,26,19,0,34.0,13.0,2.7,10.9,14.0,12.39,0.0
2018,5,26,19,15,17.0,6.5,2.7,10.55,7.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,27,4,45,4.5,4.0,1.55,7.9,4.0,0.0,0.0
2018,5,27,5,0,9.0,8.0,1.5,8.0,8.0,11.21,0.0
2018,5,27,5,15,88.5,23.5,1.5,8.4,33.0,78.75,42.66
2018,5,27,5,30,168.0,39.0,1.5,8.8,58.0,155.93,124.15
2018,5,27,5,45,316.5,49.5,1.45,9.2,107.5,254.08,210.83
2018,5,27,6,0,465.0,60.0,1.4,9.6,157.0,369.93,309.67
2018,5,27,6,15,529.5,67.0,1.45,10.25,206.5,439.32,367.51
2018,5,27,6,30,594.0,74.0,1.5,10.9,256.0,512.95,426.47
2018,5,27,6,45,604.0,85.5,1.5,11.55,300.0,557.19,459.41
2018,5,27,7,0,614.0,97.0,1.5,12.2,344.0,600.69,490.47
2018,5,27,7,15,682.5,94.5,1.65,13.1,404.0,672.3,541.43
2018,5,27,7,30,751.0,92.0,1.8,14.0,464.0,742.8,589.77
2018,5,27,7,45,777.0,95.0,1.9,14.85,515.0,790.28,620.05
2018,5,27,8,0,803.0,98.0,2.0,15.7,566.0,836.93,649.35
2018,5,27,8,15,814.5,103.5,2.1,16.5,612.0,872.34,670.47
2018,5,27,8,30,826.0,109.0,2.2,17.3,658.0,905.64,690.0
2018,5,27,8,45,850.5,106.5,2.3,18.05,704.5,931.47,704.43
2018,5,27,9,0,875.0,104.0,2.4,18.8,751.0,963.63,723.11
2018,5,27,9,15,886.5,105.0,2.5,19.25,790.0,984.97,735.23
2018,5,27,9,30,898.0,106.0,2.6,19.7,829.0,1003.58,745.69
2018,5,27,9,45,908.0,106.0,2.65,20.2,862.0,1016.75,752.0
2018,5,27,10,0,918.0,106.0,2.7,20.7,895.0,1026.92,756.49
2018,5,27,10,15,924.0,106.5,2.8,21.05,921.5,1030.56,757.78
2018,5,27,10,30,930.0,107.0,2.9,21.4,948.0,1031.02,757.16
2018,5,27,10,45,934.5,107.0,3.0,21.8,967.5,1026.28,753.12
2018,5,27,11,0,939.0,107.0,3.1,22.2,987.0,1018.35,747.14
2018,5,27,11,15,941.5,107.5,3.2,22.4,999.0,1005.84,738.84
2018,5,27,11,30,944.0,108.0,3.3,22.6,1011.0,990.24,728.59
2018,5,27,11,45,945.0,108.0,3.4,22.85,1015.5,969.79,715.03
2018,5,27,12,0,946.0,108.0,3.5,23.1,1020.0,946.52,699.63
2018,5,27,12,15,935.0,115.0,3.6,23.25,1014.0,916.65,680.04
2018,5,27,12,30,924.0,122.0,3.7,23.4,1008.0,884.67,658.95
2018,5,27,12,45,932.5,113.5,3.8,23.5,999.5,852.64,637.82
2018,5,27,13,0,941.0,105.0,3.9,23.6,991.0,817.9,614.66
2018,5,27,13,15,937.5,104.5,3.95,23.6,973.0,778.82,588.31
2018,5,27,13,30,934.0,104.0,4.0,23.6,955.0,737.95,560.37
2018,5,27,13,45,929.5,102.5,4.1,23.6,930.0,693.97,528.04
2018,5,27,14,0,925.0,101.0,4.2,23.6,905.0,648.64,493.94
2018,5,27,14,15,918.5,99.5,4.2,23.5,873.5,601.04,457.23
2018,5,27,14,30,912.0,98.0,4.2,23.4,842.0,552.64,418.96
2018,5,27,14,45,902.5,96.5,4.2,23.3,804.5,502.27,378.19
2018,5,27,15,0,893.0,95.0,4.2,23.2,767.0,451.79,336.26
2018,5,27,15,15,881.0,93.0,4.2,23.2,724.5,400.1,292.3
2018,5,27,15,30,869.0,91.0,4.2,23.2,682.0,348.98,247.97
2018,5,27,15,45,853.5,88.5,4.05,22.85,635.5,297.3,203.13
2018,5,27,16,0,838.0,86.0,3.9,22.5,589.0,246.93,159.65
2018,5,27,16,15,818.0,83.5,3.8,22.2,539.5,190.23,112.97
2018,5,27,16,30,798.0,81.0,3.7,21.9,490.0,142.72,77.27
2018,5,27,16,45,771.0,77.5,3.6,21.6,438.5,96.43,49.72
2018,5,27,17,0,744.0,74.0,3.5,21.3,387.0,53.39,40.63
2018,5,27,17,15,706.0,70.0,3.2,20.65,335.0,49.97,37.95
2018,5,27,17,30,668.0,66.0,2.9,20.0,283.0,44.43,33.33
2018,5,27,17,45,612.5,60.5,2.55,19.3,232.5,42.27,31.57
2018,5,27,18,0,557.0,55.0,2.2,18.6,182.0,40.01,29.6
2018,5,27,18,15,471.5,47.5,1.95,17.6,136.5,35.87,25.83
2018,5,27,18,30,386.0,40.0,1.7,16.6,91.0,31.6,21.66
2018,5,27,18,45,256.0,28.5,1.5,15.6,56.5,23.18,12.77
2018,5,27,19,0,126.0,17.0,1.3,14.6,22.0,16.2,0.0
2018,5,27,19,15,63.0,8.5,1.25,14.2,11.0,8.1,0.0
2018,5,27,19,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,5,28,4,45,49.5,6.5,0.4,12.2,7.5,0.0,0.0
2018,5,28,5,0,99.0,13.0,0.4,12.4,15.0,51.91,0.0
2018,5,28,5,15,236.0,23.5,0.4,13.05,46.0,153.71,88.75
2018,5,28,5,30,373.0,34.0,0.4,13.7,77.0,251.87,196.74
2018,5,28,5,45,465.5,41.0,0.4,14.4,121.5,327.1,262.46
2018,5,28,6,0,558.0,48.0,0.4,15.1,166.0,410.23,330.94
2018,5,28,6,15,617.0,53.0,0.45,15.85,216.0,477.01,384.0
2018,5,28,6,30,676.0,58.0,0.5,16.6,266.0,544.55,435.24
2018,5,28,6,45,716.5,62.0,0.55,17.35,318.5,604.73,477.37
2018,5,28,7,0,757.0,66.0,0.6,18.1,371.0,666.35,518.58
2018,5,28,7,15,785.5,69.0,0.75,19.05,423.5,718.38,552.59
2018,5,28,7,30,814.0,72.0,0.9,20.0,476.0,770.3,585.76
2018,5,28,7,45,836.0,74.5,1.1,21.0,527.0,808.59,609.52
2018,5,28,8,0,858.0,77.0,1.3,22.0,578.0,852.72,636.9
2018,5,28,8,15,874.0,78.5,1.45,22.7,625.5,888.89,658.59
2018,5,28,8,30,890.0,80.0,1.6,23.4,673.0,923.16,678.89
2018,5,28,8,45,903.0,82.0,1.75,24.05,717.5,953.07,696.32
2018,5,28,9,0,916.0,84.0,1.9,24.7,762.0,980.5,712.1
2018,5,28,9,15,923.5,86.0,2.05,25.2,800.0,999.91,723.14
2018,5,28,9,30,931.0,88.0,2.2,25.7,838.0,1016.38,732.39
2018,5,28,9,45,935.0,91.0,2.3,26.15,870.0,1027.43,737.85
2018,5,28,10,0,939.0,94.0,2.4,26.6,902.0,1035.25,741.41
2018,5,28,10,15,944.5,95.0,2.55,26.9,929.0,1039.14,743.57
2018,5,28,10,30,950.0,96.0,2.7,27.2,956.0,1039.77,743.76
2018,5,28,10,45,954.0,96.5,2.8,27.5,975.5,1035.13,740.22
2018,5,28,11,0,958.0,97.0,2.9,27.8,995.0,1027.22,734.75
2018,5,28,11,15,960.0,97.0,3.0,27.95,1006.5,1013.68,726.22
2018,5,28,11,30,962.0,97.0,3.1,28.1,1018.0,997.03,715.77
2018,5,28,11,45,963.0,97.0,3.2,28.25,1023.0,976.43,702.82
2018,5,28,12,0,964.0,97.0,3.3,28.4,1028.0,952.96,688.0
2018,5,28,12,15,962.5,97.5,3.4,28.45,1024.5,925.02,670.5
2018,5,28,12,30,961.0,98.0,3.5,28.5,1021.0,894.57,651.25
2018,5,28,12,45,957.5,99.0,3.6,28.55,1010.0,860.57,629.5
2018,5,28,13,0,954.0,100.0,3.7,28.6,999.0,824.43,606.14
2018,5,28,13,15,951.0,99.0,3.75,28.55,981.0,784.89,580.26
2018,5,28,13,30,948.0,98.0,3.8,28.5,963.0,743.51,552.88
2018,5,28,13,45,943.0,97.0,3.85,28.45,937.5,699.16,521.13
2018,5,28,14,0,938.0,96.0,3.9,28.4,912.0,653.48,487.51
2018,5,28,14,15,931.5,94.5,3.95,28.2,880.5,605.38,451.57
2018,5,28,14,30,925.0,93.0,4.0,28.0,849.0,556.48,414.0
2018,5,28,14,45,916.0,91.5,4.0,27.85,811.5,505.8,373.87
2018,5,28,15,0,907.0,90.0,4.0,27.7,774.0,454.96,332.51
2018,5,28,15,15,895.0,88.0,4.0,27.7,731.0,402.66,288.88
2018,5,28,15,30,883.0,86.0,4.0,27.7,688.0,350.91,244.83
2018,5,28,15,45,868.0,84.0,3.95,27.25,641.5,299.12,200.75
2018,5,28,16,0,853.0,82.0,3.9,26.8,595.0,248.58,157.84
2018,5,28,16,15,833.5,79.5,3.8,26.4,545.5,198.36,116.84
2018,5,28,16,30,814.0,77.0,3.7,26.0,496.0,142.98,75.37
2018,5,28,16,45,787.0,74.0,3.6,25.65,444.0,96.25,47.7
2018,5,28,17,0,760.0,71.0,3.5,25.3,392.0,52.77,39.4
2018,5,28,17,15,723.5,66.5,3.2,24.5,339.5,47.11,34.87
2018,5,28,17,30,687.0,62.0,2.9,23.7,287.0,45.47,33.69
2018,5,28,17,45,633.5,57.0,2.55,22.9,236.5,39.46,28.64
2018,5,28,18,0,580.0,52.0,2.2,22.1,186.0,37.45,26.93
2018,5,28,18,15,496.5,45.5,2.0,21.0,140.0,34.04,23.87
2018,5,28,18,30,413.0,39.0,1.8,19.9,94.0,30.57,20.49
2018,5,28,18,45,279.5,28.0,1.55,18.85,58.5,22.59,12.27
2018,5,28,19,0,146.0,17.0,1.3,17.8,23.0,16.2,0.0
2018,5,28,19,15,73.0,8.5,1.25,17.4,11.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,29,4,45,46.5,6.5,0.95,13.95,7.5,0.0,0.0
2018,5,29,5,0,93.0,13.0,1.0,14.1,15.0,49.57,0.0
2018,5,29,5,15,224.5,24.5,1.2,14.8,46.0,150.04,88.68
2018,5,29,5,30,356.0,36.0,1.4,15.5,77.0,245.74,192.47
2018,5,29,5,45,446.0,44.0,1.55,16.15,121.0,320.43,258.78
2018,5,29,6,0,536.0,52.0,1.7,16.8,165.0,402.69,328.38
2018,5,29,6,15,594.0,57.5,1.7,17.45,214.5,468.73,382.14
2018,5,29,6,30,652.0,63.0,1.7,18.1,264.0,538.58,436.33
2018,5,29,6,45,692.0,67.0,1.7,18.8,315.5,593.73,476.15
2018,5,29,7,0,732.0,71.0,1.7,19.5,367.0,654.13,517.56
2018,5,29,7,15,760.5,74.5,1.65,20.3,418.5,705.93,550.65
2018,5,29,7,30,789.0,78.0,1.6,21.1,470.0,757.66,582.56
2018,5,29,7,45,810.0,81.0,1.55,21.95,520.0,802.01,608.22
2018,5,29,8,0,831.0,84.0,1.5,22.8,570.0,837.85,627.46
2018,5,29,8,15,846.5,86.5,1.4,23.45,617.0,873.98,646.36
2018,5,29,8,30,862.0,89.0,1.3,24.1,664.0,908.26,663.49
2018,5,29,8,45,874.5,91.0,1.25,24.75,707.0,937.03,677.39
2018,5,29,9,0,887.0,93.0,1.2,25.4,750.0,963.41,689.61
2018,5,29,9,15,899.5,93.0,1.2,25.9,789.0,984.93,699.91
2018,5,29,9,30,912.0,93.0,1.2,26.4,828.0,1003.76,708.59
2018,5,29,9,45,922.5,93.0,1.2,26.85,862.0,1017.75,714.5
2018,5,29,10,0,933.0,93.0,1.2,27.3,896.0,1028.71,718.69
2018,5,29,10,15,938.5,93.0,1.3,27.65,922.0,1031.58,720.15
2018,5,29,10,30,944.0,93.0,1.4,28.0,948.0,1031.26,719.83
2018,5,29,10,45,947.5,94.0,1.5,28.3,967.5,1026.78,717.19
2018,5,29,11,0,951.0,95.0,1.6,28.6,987.0,1019.06,712.66
2018,5,29,11,15,953.0,95.5,1.75,28.75,999.0,1006.19,706.1
2018,5,29,11,30,955.0,96.0,1.9,28.9,1011.0,990.22,697.55
2018,5,29,11,45,955.5,97.0,2.0,29.05,1016.0,970.34,685.88
2018,5,29,12,0,956.0,98.0,2.1,29.2,1021.0,947.59,672.37
2018,5,29,12,15,954.0,98.5,2.3,29.25,1017.5,919.48,656.54
2018,5,29,12,30,952.0,99.0,2.5,29.3,1014.0,888.89,638.79
2018,5,29,12,45,948.0,100.5,2.65,29.3,1003.0,855.27,618.46
2018,5,29,13,0,944.0,102.0,2.8,29.3,992.0,819.56,596.43
2018,5,29,13,15,940.0,101.0,3.0,29.1,973.5,779.7,571.99
2018,5,29,13,30,936.0,100.0,3.2,28.9,955.0,738.1,545.87
2018,5,29,13,45,930.0,100.0,3.35,28.75,930.0,694.5,515.5
2018,5,29,14,0,924.0,100.0,3.5,28.6,905.0,649.66,483.24
2018,5,29,14,15,916.5,99.0,3.65,28.3,873.5,602.07,448.32
2018,5,29,14,30,909.0,98.0,3.8,28.0,842.0,553.78,411.74
2018,5,29,14,45,899.0,97.0,3.95,27.65,804.5,503.82,372.82
2018,5,29,15,0,889.0,96.0,4.1,27.3,767.0,453.8,332.61
2018,5,29,15,15,877.0,93.5,4.1,27.3,724.5,401.98,289.36
2018,5,29,15,30,865.0,91.0,4.1,27.3,682.0,350.72,245.73
2018,5,29,15,45,848.5,89.5,4.3,26.3,635.5,299.82,202.97
2018,5,29,16,0,832.0,88.0,4.5,25.3,589.0,243.39,155.9
2018,5,29,16,15,811.0,85.5,4.5,24.6,540.0,193.82,115.25
2018,5,29,16,30,790.0,83.0,4.5,23.9,491.0,146.57,79.81
2018,5,29,16,45,762.5,79.5,4.55,23.2,439.5,100.63,52.04
2018,5,29,17,0,735.0,76.0,4.6,22.5,388.0,58.0,44.36
2018,5,29,17,15,697.5,71.5,4.45,21.55,336.0,51.0,38.68
2018,5,29,17,30,660.0,67.0,4.3,20.6,284.0,45.0,33.73
2018,5,29,17,45,606.0,61.5,4.2,19.65,234.0,42.87,32.04
2018,5,29,18,0,552.0,56.0,4.1,18.7,184.0,40.65,30.14
2018,5,29,18,15,468.5,49.0,3.9,17.75,139.0,36.99,26.8
2018,5,29,18,30,385.0,42.0,3.7,16.8,94.0,33.26,23.11
2018,5,29,18,45,257.0,30.5,3.55,15.85,59.0,24.92,14.49
2018,5,29,19,0,129.0,19.0,3.4,14.9,24.0,18.11,0.0
2018,5,29,19,15,64.5,9.5,3.35,14.35,12.0,9.05,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.75,8.7,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.0,7.65,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.25,7.7,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.5,3.5,7.85,1.5,0.0,0.0
2018,5,30,5,0,0.0,3.0,3.6,7.9,3.0,2.86,0.0
2018,5,30,5,15,0.0,8.5,3.7,8.2,8.5,7.87,0.0
2018,5,30,5,30,0.0,14.0,3.8,8.5,14.0,12.97,5.26
2018,5,30,5,45,0.0,23.5,3.9,8.8,23.5,21.79,13.16
2018,5,30,6,0,0.0,33.0,4.0,9.1,33.0,30.63,21.02
2018,5,30,6,15,0.0,35.0,4.0,9.55,35.0,32.48,22.71
2018,5,30,6,30,0.0,37.0,4.0,10.0,37.0,34.35,24.28
2018,5,30,6,45,0.0,37.0,4.0,10.45,37.0,34.35,24.18
2018,5,30,7,0,0.0,37.0,4.0,10.9,37.0,34.36,24.05
2018,5,30,7,15,3.0,67.5,3.95,11.4,69.0,65.16,50.34
2018,5,30,7,30,6.0,98.0,3.9,11.9,101.0,96.98,77.01
2018,5,30,7,45,6.5,126.5,3.9,12.4,130.0,125.87,100.67
2018,5,30,8,0,7.0,155.0,3.9,12.9,159.0,154.87,124.03
2018,5,30,8,15,5.0,138.5,3.9,13.45,141.5,135.92,107.73
2018,5,30,8,30,3.0,122.0,3.9,14.0,124.0,117.61,92.13
2018,5,30,8,45,5.5,152.0,3.85,14.6,156.0,149.3,117.6
2018,5,30,9,0,8.0,182.0,3.8,15.2,188.0,181.14,142.71
2018,5,30,9,15,11.5,211.0,3.85,15.65,220.0,212.97,167.61
2018,5,30,9,30,15.0,240.0,3.9,16.1,252.0,244.76,192.15
2018,5,30,9,45,18.0,270.5,3.9,16.55,285.5,277.43,217.0
2018,5,30,10,0,21.0,301.0,3.9,17.0,319.0,309.87,241.38
2018,5,30,10,15,21.0,298.0,3.95,17.35,316.5,305.89,237.63
2018,5,30,10,30,21.0,295.0,4.0,17.7,314.0,310.95,240.98
2018,5,30,10,45,20.0,297.5,4.1,18.0,316.0,302.44,233.96
2018,5,30,11,0,19.0,300.0,4.2,18.3,318.0,302.87,233.87
2018,5,30,11,15,19.0,303.5,4.25,18.45,321.5,305.14,235.35
2018,5,30,11,30,19.0,307.0,4.3,18.6,325.0,307.31,236.78
2018,5,30,11,45,85.5,297.5,4.4,18.75,380.0,367.15,284.88
2018,5,30,12,0,152.0,288.0,4.5,18.9,435.0,415.07,323.15
2018,5,30,12,15,268.5,271.0,4.6,18.85,529.5,495.11,386.72
2018,5,30,12,30,385.0,254.0,4.7,18.8,624.0,563.89,440.67
2018,5,30,12,45,353.0,266.0,4.85,18.75,602.5,532.22,416.04
2018,5,30,13,0,321.0,278.0,5.0,18.7,581.0,501.51,392.32
2018,5,30,13,15,235.0,275.5,5.05,18.45,495.0,421.04,329.88
2018,5,30,13,30,149.0,273.0,5.1,18.2,409.0,346.71,271.42
2018,5,30,13,45,133.5,282.0,5.2,18.0,401.5,339.22,265.47
2018,5,30,14,0,118.0,291.0,5.3,17.8,394.0,329.08,257.38
2018,5,30,14,15,278.5,262.5,5.3,17.5,494.0,381.84,300.19
2018,5,30,14,30,439.0,234.0,5.3,17.2,594.0,420.22,329.86
2018,5,30,14,45,330.0,249.5,5.3,16.9,513.0,357.26,279.44
2018,5,30,15,0,221.0,265.0,5.3,16.6,432.0,310.57,242.39
2018,5,30,15,15,192.5,271.5,5.3,16.6,411.0,298.5,232.19
2018,5,30,15,30,164.0,278.0,5.3,16.6,390.0,281.15,218.14
2018,5,30,15,45,264.5,250.0,5.2,15.8,416.0,267.24,203.96
2018,5,30,16,0,365.0,222.0,5.1,15.0,442.0,251.41,186.75
2018,5,30,16,15,299.0,217.0,5.05,14.55,387.5,214.65,159.0
2018,5,30,16,30,233.0,212.0,5.0,14.1,333.0,184.43,138.07
2018,5,30,16,45,267.5,185.5,4.9,13.6,310.5,152.7,113.73
2018,5,30,17,0,302.0,159.0,4.8,13.1,288.0,118.1,92.23
2018,5,30,17,15,328.0,135.0,4.75,12.55,258.0,99.66,83.41
2018,5,30,17,30,354.0,111.0,4.7,12.0,228.0,78.23,64.72
2018,5,30,17,45,349.5,92.5,4.65,11.4,191.5,66.71,54.62
2018,5,30,18,0,345.0,74.0,4.6,10.8,155.0,54.54,43.69
2018,5,30,18,15,277.0,60.5,4.5,10.25,115.5,45.53,35.36
2018,5,30,18,30,209.0,47.0,4.4,9.7,76.0,36.11,26.4
2018,5,30,18,45,132.0,32.0,4.35,9.15,47.5,26.28,16.27
2018,5,30,19,0,55.0,17.0,4.3,8.6,19.0,14.24,0.0
2018,5,30,19,15,27.5,8.5,4.25,8.3,9.5,8.1,0.0
2018,5,30,19,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.15,7.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.05,7.25,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.8,6.7,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.75,6.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.75,6.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,6.6,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,6.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,6.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.1,6.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.15,6.7,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.05,6.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.0,6.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,31,4,45,13.5,4.0,2.95,6.85,4.5,0.0,0.0
2018,5,31,5,0,27.0,8.0,2.9,6.9,9.0,18.45,0.0
2018,5,31,5,15,43.5,11.5,2.95,7.1,15.5,37.88,20.26
2018,5,31,5,30,60.0,15.0,3.0,7.3,22.0,60.62,45.99
2018,5,31,5,45,45.0,15.5,3.0,7.5,22.0,45.79,34.68
2018,5,31,6,0,30.0,16.0,3.0,7.7,22.0,38.67,28.84
2018,5,31,6,15,15.0,31.0,3.0,8.1,34.0,38.64,28.65
2018,5,31,6,30,0.0,46.0,3.0,8.5,46.0,42.73,31.77
2018,5,31,6,45,0.0,60.0,3.0,8.9,60.0,55.79,42.97
2018,5,31,7,0,0.0,74.0,3.0,9.3,74.0,68.87,54.0
2018,5,31,7,15,0.0,89.0,3.0,9.8,89.0,83.42,66.1
2018,5,31,7,30,0.0,104.0,3.0,10.3,104.0,98.09,78.11
2018,5,31,7,45,1.5,124.5,3.05,10.85,125.5,119.57,95.71
2018,5,31,8,0,3.0,145.0,3.1,11.4,147.0,141.12,113.1
2018,5,31,8,15,6.5,171.5,3.1,11.85,176.0,170.63,136.88
2018,5,31,8,30,10.0,198.0,3.1,12.3,205.0,200.22,160.37
2018,5,31,8,45,17.0,226.0,3.15,12.75,238.5,234.67,187.59
2018,5,31,9,0,24.0,254.0,3.2,13.2,272.0,280.97,223.76
2018,5,31,9,15,24.0,270.0,3.3,13.55,288.5,296.5,235.08
2018,5,31,9,30,24.0,286.0,3.4,13.9,305.0,311.78,246.23
2018,5,31,9,45,24.0,299.0,3.45,14.25,319.0,323.62,254.65
2018,5,31,10,0,24.0,312.0,3.5,14.6,333.0,335.22,262.86
2018,5,31,10,15,23.0,313.5,3.65,14.8,334.0,333.73,261.21
2018,5,31,10,30,22.0,315.0,3.8,15.0,335.0,322.56,252.2
2018,5,31,10,45,19.0,293.5,3.95,15.25,311.0,297.6,232.49
2018,5,31,11,0,16.0,272.0,4.1,15.5,287.0,273.01,213.08
2018,5,31,11,15,16.0,269.5,4.2,15.55,284.5,269.77,210.5
2018,5,31,11,30,16.0,267.0,4.3,15.6,282.0,266.49,207.88
2018,5,31,11,45,17.5,288.5,4.45,15.65,305.0,287.21,224.0
2018,5,31,12,0,19.0,310.0,4.6,15.7,328.0,307.55,239.72
2018,5,31,12,15,21.0,329.5,4.7,15.65,349.5,326.02,254.07
2018,5,31,12,30,23.0,349.0,4.8,15.6,371.0,344.0,268.04
2018,5,31,12,45,22.0,338.5,4.9,15.5,359.5,331.57,258.64
2018,5,31,13,0,21.0,328.0,5.0,15.4,348.0,319.28,249.4
2018,5,31,13,15,20.0,316.5,5.0,15.3,335.0,306.23,239.49
2018,5,31,13,30,19.0,305.0,5.0,15.2,322.0,293.33,229.69
2018,5,31,13,45,212.5,263.0,5.0,15.05,449.0,370.33,294.3
2018,5,31,14,0,406.0,221.0,5.0,14.9,576.0,436.9,348.29
2018,5,31,14,15,624.5,172.5,4.95,14.75,696.0,495.62,394.1
2018,5,31,14,30,843.0,124.0,4.9,14.6,816.0,543.67,428.89
2018,5,31,14,45,834.5,120.0,4.85,14.45,779.0,495.0,387.7
2018,5,31,15,0,826.0,116.0,4.8,14.3,742.0,441.04,341.84
2018,5,31,15,15,784.0,118.5,4.8,14.3,686.0,384.76,293.46
2018,5,31,15,30,742.0,121.0,4.8,14.3,630.0,332.19,247.59
2018,5,31,15,45,773.5,111.5,4.65,13.8,609.5,293.58,210.98
2018,5,31,16,0,805.0,102.0,4.5,13.3,589.0,251.68,171.38
2018,5,31,16,15,788.5,98.5,4.45,12.95,542.5,203.43,129.58
2018,5,31,16,30,772.0,95.0,4.4,12.6,496.0,157.08,92.7
2018,5,31,16,45,753.5,89.0,4.35,12.25,446.5,110.63,62.17
2018,5,31,17,0,735.0,83.0,4.3,11.9,397.0,66.59,44.72
2018,5,31,17,15,695.0,78.5,4.2,11.45,344.5,51.18,40.5
2018,5,31,17,30,655.0,74.0,4.1,11.0,292.0,50.23,39.84
2018,5,31,17,45,597.5,68.5,4.0,10.5,241.0,48.36,38.28
2018,5,31,18,0,540.0,63.0,3.9,10.0,190.0,46.45,36.55
2018,5,31,18,15,453.5,54.5,3.75,9.55,143.5,41.74,32.07
2018,5,31,18,30,367.0,46.0,3.6,9.1,97.0,36.85,27.17
2018,5,31,18,45,243.0,33.5,3.4,8.65,62.0,26.3,16.48
2018,5,31,19,0,119.0,21.0,3.2,8.2,27.0,16.78,0.0
2018,5,31,19,15,59.5,10.5,3.15,7.95,13.5,10.01,0.0
2018,5,31,19,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.9,6.95,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.45,6.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.75,6.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,6,1,4,45,21.0,5.0,1.7,6.25,5.5,0.0,0.0
2018,6,1,5,0,42.0,10.0,1.8,6.5,11.0,26.39,0.0
2018,6,1,5,15,140.0,23.5,1.85,6.95,38.0,111.3,71.11
2018,6,1,5,30,238.0,37.0,1.9,7.4,65.0,187.09,151.52
2018,6,1,5,45,384.5,46.0,1.95,7.9,117.0,289.93,242.67
2018,6,1,6,0,531.0,55.0,2.0,8.4,169.0,404.02,340.79
2018,6,1,6,15,593.0,60.5,2.0,9.0,219.5,472.56,398.3
2018,6,1,6,30,655.0,66.0,2.0,9.6,270.0,545.15,456.67
2018,6,1,6,45,698.5,70.0,1.95,10.25,323.0,602.67,499.67
2018,6,1,7,0,742.0,74.0,1.9,10.9,376.0,666.02,544.55
2018,6,1,7,15,772.0,77.5,1.9,11.7,428.5,719.4,580.32
2018,6,1,7,30,802.0,81.0,1.9,12.5,481.0,772.76,615.02
2018,6,1,7,45,825.0,83.0,1.9,13.25,532.0,817.99,643.05
2018,6,1,8,0,848.0,85.0,1.9,14.0,583.0,854.77,664.57
2018,6,1,8,15,865.0,87.5,1.95,14.85,631.0,892.7,686.85
2018,6,1,8,30,882.0,90.0,2.0,15.7,679.0,928.79,707.52
2018,6,1,8,45,895.5,91.0,2.1,16.6,723.0,957.76,723.58
2018,6,1,9,0,909.0,92.0,2.2,17.5,767.0,984.34,737.99
2018,6,1,9,15,921.0,93.0,2.2,18.15,807.0,1006.87,749.25
2018,6,1,9,30,933.0,94.0,2.2,18.8,847.0,1026.6,758.67
2018,6,1,9,45,943.5,93.0,2.25,19.5,881.0,1039.68,764.28
2018,6,1,10,0,954.0,92.0,2.3,20.2,915.0,1049.71,768.06
2018,6,1,10,15,959.5,92.5,2.3,20.75,941.5,1053.22,767.64
2018,6,1,10,30,965.0,93.0,2.3,21.3,968.0,1053.46,765.31
2018,6,1,10,45,969.0,94.0,2.35,21.8,988.5,1049.43,761.17
2018,6,1,11,0,973.0,95.0,2.4,22.3,1009.0,1042.09,755.08
2018,6,1,11,15,975.5,94.5,2.45,22.7,1021.0,1028.52,745.43
2018,6,1,11,30,978.0,94.0,2.5,23.1,1033.0,1011.8,733.9
2018,6,1,11,45,979.0,94.5,2.55,23.5,1038.0,991.6,720.22
2018,6,1,12,0,980.0,95.0,2.6,23.9,1043.0,968.46,704.7
2018,6,1,12,15,976.5,97.0,2.7,24.15,1039.5,940.01,686.56
2018,6,1,12,30,973.0,99.0,2.8,24.4,1036.0,909.06,666.69
2018,6,1,12,45,967.0,101.0,2.9,24.6,1024.0,873.77,643.91
2018,6,1,13,0,961.0,103.0,3.0,24.8,1012.0,836.47,619.57
2018,6,1,13,15,957.5,102.5,3.1,24.85,994.0,796.94,593.82
2018,6,1,13,30,954.0,102.0,3.2,24.9,976.0,755.59,566.5
2018,6,1,13,45,949.0,101.0,3.25,25.0,950.5,711.18,534.53
2018,6,1,14,0,944.0,100.0,3.3,25.1,925.0,665.42,500.55
2018,6,1,14,15,937.0,99.0,3.4,25.0,893.5,617.36,464.58
2018,6,1,14,30,930.0,98.0,3.5,24.9,862.0,568.53,426.96
2018,6,1,14,45,921.5,95.5,3.6,24.8,824.0,517.16,386.35
2018,6,1,15,0,913.0,93.0,3.7,24.7,786.0,465.58,344.37
2018,6,1,15,15,901.5,91.5,3.7,24.7,743.5,413.69,300.78
2018,6,1,15,30,890.0,90.0,3.7,24.7,701.0,362.28,256.66
2018,6,1,15,45,875.0,87.5,3.75,24.25,654.0,309.81,211.74
2018,6,1,16,0,860.0,85.0,3.8,23.8,607.0,258.59,167.81
2018,6,1,16,15,841.5,82.0,3.8,23.45,557.0,207.81,125.58
2018,6,1,16,30,823.0,79.0,3.8,23.1,507.0,151.82,82.45
2018,6,1,16,45,797.0,75.5,3.75,22.7,455.0,104.27,52.55
2018,6,1,17,0,771.0,72.0,3.7,22.3,403.0,59.86,35.96
2018,6,1,17,15,736.0,68.0,3.4,21.55,350.5,48.05,36.12
2018,6,1,17,30,701.0,64.0,3.1,20.8,298.0,46.87,35.33
2018,6,1,17,45,649.5,59.0,2.75,20.05,247.0,40.76,30.15
2018,6,1,18,0,598.0,54.0,2.4,19.3,196.0,38.8,28.48
2018,6,1,18,15,512.0,47.5,2.15,18.2,148.5,35.45,25.45
2018,6,1,18,30,426.0,41.0,1.9,17.1,101.0,32.02,22.12
2018,6,1,18,45,304.0,30.5,1.6,16.0,65.0,24.6,14.65
2018,6,1,19,0,182.0,20.0,1.3,14.9,29.0,16.73,0.0
2018,6,1,19,15,91.0,10.0,1.3,14.5,14.5,9.53,0.0
2018,6,1,19,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,6,2,4,45,53.0,6.5,0.65,11.35,8.0,0.0,0.0
2018,6,2,5,0,106.0,13.0,0.6,11.6,16.0,54.97,0.0
2018,6,2,5,15,243.0,25.0,0.7,12.4,49.0,160.87,103.48
2018,6,2,5,30,380.0,37.0,0.8,13.2,82.0,259.3,204.8
2018,6,2,5,45,469.5,44.0,0.9,14.0,126.5,333.81,270.39
2018,6,2,6,0,559.0,51.0,1.0,14.8,171.0,415.66,338.96
2018,6,2,6,15,616.5,56.0,1.05,15.6,221.0,481.72,392.12
2018,6,2,6,30,674.0,61.0,1.1,16.4,271.0,548.03,443.11
2018,6,2,6,45,713.0,65.0,1.2,17.2,323.0,607.14,485.53
2018,6,2,7,0,752.0,69.0,1.3,18.0,375.0,667.56,527.01
2018,6,2,7,15,780.5,72.5,1.45,18.95,427.5,720.07,561.64
2018,6,2,7,30,809.0,76.0,1.6,19.9,480.0,772.48,595.36
2018,6,2,7,45,830.5,78.5,1.7,20.85,530.5,810.11,617.61
2018,6,2,8,0,852.0,81.0,1.8,21.8,581.0,853.64,643.61
2018,6,2,8,15,868.0,83.0,1.8,22.55,628.5,890.24,663.87
2018,6,2,8,30,884.0,85.0,1.8,23.3,676.0,924.98,682.63
2018,6,2,8,45,896.0,87.5,1.8,24.05,720.0,954.41,697.66
2018,6,2,9,0,908.0,90.0,1.8,24.8,764.0,981.35,710.99
2018,6,2,9,15,916.5,92.0,1.8,25.4,802.5,1001.65,720.43
2018,6,2,9,30,925.0,94.0,1.8,26.0,841.0,1019.05,728.13
2018,6,2,9,45,931.0,95.5,1.75,26.6,873.5,1030.42,731.42
2018,6,2,10,0,937.0,97.0,1.7,27.2,906.0,1038.66,732.89
2018,6,2,10,15,942.0,98.5,1.7,27.75,932.5,1042.71,732.78
2018,6,2,10,30,947.0,100.0,1.7,28.3,959.0,1043.51,730.84
2018,6,2,10,45,951.0,100.0,1.65,28.8,978.5,1038.51,724.95
2018,6,2,11,0,955.0,100.0,1.6,29.3,998.0,1030.28,717.3
2018,6,2,11,15,957.0,101.5,1.55,29.7,1011.0,1018.44,707.91
2018,6,2,11,30,959.0,103.0,1.5,30.1,1024.0,1003.45,696.78
2018,6,2,11,45,960.0,102.5,1.45,30.45,1028.5,982.58,682.36
2018,6,2,12,0,961.0,102.0,1.4,30.8,1033.0,958.86,666.37
2018,6,2,12,15,961.5,101.5,1.4,31.0,1030.5,931.99,649.63
2018,6,2,12,30,962.0,101.0,1.4,31.2,1028.0,902.53,631.3
2018,6,2,12,45,961.5,100.0,1.4,31.4,1018.0,869.34,610.61
2018,6,2,13,0,961.0,99.0,1.4,31.6,1008.0,833.85,588.41
2018,6,2,13,15,957.5,98.5,1.45,31.6,990.0,794.42,564.53
2018,6,2,13,30,954.0,98.0,1.5,31.6,972.0,753.16,539.16
2018,6,2,13,45,949.0,97.0,1.55,31.6,947.0,708.84,509.8
2018,6,2,14,0,944.0,96.0,1.6,31.6,922.0,663.16,478.24
2018,6,2,14,15,937.0,94.5,1.65,31.5,890.0,614.77,444.07
2018,6,2,14,30,930.0,93.0,1.7,31.4,858.0,565.6,408.25
2018,6,2,14,45,921.0,91.5,1.8,31.25,820.5,514.91,370.44
2018,6,2,15,0,912.0,90.0,1.9,31.1,783.0,464.04,331.16
2018,6,2,15,15,900.5,88.5,1.9,31.1,740.5,412.26,289.55
2018,6,2,15,30,889.0,87.0,1.9,31.1,698.0,360.97,247.34
2018,6,2,15,45,874.0,84.5,2.1,30.5,651.0,308.6,204.57
2018,6,2,16,0,859.0,82.0,2.3,29.9,604.0,257.48,162.41
2018,6,2,16,15,839.0,80.0,2.4,29.45,554.5,207.32,121.99
2018,6,2,16,30,819.0,78.0,2.5,29.0,505.0,152.05,80.56
2018,6,2,16,45,793.0,74.5,2.55,28.5,453.0,104.7,51.29
2018,6,2,17,0,767.0,71.0,2.6,28.0,401.0,60.47,34.59
2018,6,2,17,15,731.0,67.5,2.35,27.0,349.0,47.56,34.84
2018,6,2,17,30,695.0,64.0,2.1,26.0,297.0,46.78,34.45
2018,6,2,17,45,643.0,58.5,1.9,25.0,246.0,40.27,29.08
2018,6,2,18,0,591.0,53.0,1.7,24.0,195.0,37.88,27.1
2018,6,2,18,15,512.5,46.5,1.55,22.8,148.5,34.49,24.12
2018,6,2,18,30,434.0,40.0,1.4,21.6,102.0,31.0,20.83
2018,6,2,18,45,307.5,30.5,1.25,20.45,66.0,24.5,14.34
2018,6,2,19,0,181.0,21.0,1.1,19.3,30.0,17.66,0.0
2018,6,2,19,15,90.5,10.5,1.05,18.9,15.0,10.01,0.0
2018,6,2,19,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.65,16.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.0,0.5,15.85,8.5,0.0,0.0
2018,6,3,5,0,116.0,14.0,0.5,16.1,17.0,59.97,0.0
2018,6,3,5,15,258.5,25.0,0.55,16.85,50.5,168.19,107.54
2018,6,3,5,30,401.0,36.0,0.6,17.6,84.0,268.79,208.44
2018,6,3,5,45,490.5,42.5,0.7,18.3,129.0,343.46,272.94
2018,6,3,6,0,580.0,49.0,0.8,19.0,174.0,425.53,340.37
2018,6,3,6,15,636.5,54.0,0.8,19.7,225.0,488.07,389.57
2018,6,3,6,30,693.0,59.0,0.8,20.4,276.0,558.55,442.07
2018,6,3,6,45,732.0,63.0,0.85,21.1,328.5,618.36,483.37
