Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,30,315.0,30.0,2.0,11.9,69.0,218.4,175.13
2018,6,13,5,45,414.5,38.5,2.05,12.45,114.0,296.51,244.61
2018,6,13,6,0,514.0,47.0,2.1,13.0,159.0,383.53,319.19
2018,6,13,6,15,611.0,52.5,2.1,13.8,219.5,469.68,390.09
2018,6,13,6,30,708.0,58.0,2.1,14.6,280.0,566.89,466.36
2018,6,13,6,45,747.0,61.0,2.1,15.35,332.5,626.01,508.64
2018,6,13,7,0,786.0,64.0,2.1,16.1,385.0,686.44,550.31
2018,6,13,7,15,813.0,66.5,2.1,17.05,437.5,737.74,583.41
2018,6,13,7,30,840.0,69.0,2.1,18.0,490.0,782.02,610.5
2018,6,13,7,45,860.5,71.0,2.1,18.9,540.5,826.33,637.04
2018,6,13,8,0,881.0,73.0,2.1,19.8,591.0,869.5,662.12
2018,6,13,8,15,896.0,75.0,2.1,20.6,639.0,906.27,682.59
2018,6,13,8,30,911.0,77.0,2.1,21.4,687.0,941.08,701.45
2018,6,13,8,45,922.5,78.5,2.15,22.2,731.0,969.8,716.59
2018,6,13,9,0,934.0,80.0,2.2,23.0,775.0,996.0,730.03
2018,6,13,9,15,941.5,82.0,2.3,23.65,813.5,1016.18,740.54
2018,6,13,9,30,949.0,84.0,2.4,24.3,852.0,1033.4,749.22
2018,6,13,9,45,953.5,87.0,2.5,24.95,885.0,1045.68,754.82
2018,6,13,10,0,958.0,90.0,2.6,25.6,918.0,1054.72,758.48
2018,6,13,10,15,963.0,90.5,2.7,26.05,944.5,1058.28,759.39
2018,6,13,10,30,968.0,91.0,2.8,26.5,971.0,1058.58,758.38
2018,6,13,10,45,971.0,92.0,2.95,26.95,991.0,1054.14,754.96
2018,6,13,11,0,974.0,93.0,3.1,27.4,1011.0,1046.42,749.53
2018,6,13,11,15,976.0,93.5,3.2,27.65,1023.5,1033.98,741.35
2018,6,13,11,30,978.0,94.0,3.3,27.9,1036.0,1018.38,731.22
2018,6,13,11,45,979.0,94.0,3.4,28.2,1041.5,998.3,718.13
2018,6,13,12,0,980.0,94.0,3.5,28.5,1047.0,975.3,703.18
2018,6,13,12,15,978.5,95.0,3.6,28.55,1044.5,948.27,686.27
2018,6,13,12,30,977.0,96.0,3.7,28.6,1042.0,918.67,667.61
2018,6,13,12,45,974.5,96.0,3.8,28.65,1031.5,884.91,646.07
2018,6,13,13,0,972.0,96.0,3.9,28.7,1021.0,848.93,622.88
2018,6,13,13,15,969.0,95.5,3.95,28.6,1004.0,810.05,597.66
2018,6,13,13,30,966.0,95.0,4.0,28.5,987.0,769.27,570.9
2018,6,13,13,45,961.5,94.0,4.05,28.35,962.5,725.32,540.83
2018,6,13,14,0,957.0,93.0,4.1,28.2,938.0,679.94,507.9
2018,6,13,14,15,950.0,92.5,4.1,27.95,907.0,632.29,472.54
2018,6,13,14,30,943.0,92.0,4.1,27.7,876.0,583.81,435.6
2018,6,13,14,45,934.5,90.5,4.15,27.45,839.0,533.13,396.12
2018,6,13,15,0,926.0,89.0,4.2,27.2,802.0,482.19,355.27
2018,6,13,15,15,915.0,87.5,4.2,27.2,760.0,430.22,312.15
2018,6,13,15,30,904.0,86.0,4.2,27.2,718.0,378.64,268.4
2018,6,13,15,45,889.5,84.0,4.25,26.35,671.5,326.24,224.27
2018,6,13,16,0,875.0,82.0,4.3,25.5,625.0,275.0,180.65
2018,6,13,16,15,856.0,79.5,4.3,24.9,575.0,223.85,137.82
2018,6,13,16,30,837.0,77.0,4.3,24.3,525.0,174.67,98.95
2018,6,13,16,45,812.5,74.0,4.3,23.65,473.5,119.58,60.48
2018,6,13,17,0,788.0,71.0,4.3,23.0,422.0,74.59,38.7
2018,6,13,17,15,754.0,67.5,4.2,22.2,369.5,46.98,35.04
2018,6,13,17,30,720.0,64.0,4.1,21.4,317.0,46.15,34.57
2018,6,13,17,45,672.0,59.5,4.05,20.55,265.5,44.41,33.25
2018,6,13,18,0,624.0,55.0,4.0,19.7,214.0,38.87,28.51
2018,6,13,18,15,552.0,48.5,3.85,18.8,166.5,35.51,25.53
2018,6,13,18,30,480.0,42.0,3.7,17.9,119.0,32.02,22.24
2018,6,13,18,45,366.0,33.5,3.55,17.0,80.5,26.51,16.86
2018,6,13,19,0,252.0,25.0,3.4,16.1,42.0,20.77,7.54
2018,6,13,19,15,133.5,13.5,3.4,15.5,22.0,12.87,0.0
2018,6,13,19,30,15.0,2.0,3.4,14.9,2.0,0.0,0.0
2018,6,13,19,45,7.5,1.0,3.35,14.25,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.65,9.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.4,9.05,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,8.95,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,6,14,4,45,22.0,5.5,2.4,9.3,6.0,0.0,0.0
2018,6,14,5,0,44.0,11.0,2.5,9.5,12.0,28.15,0.0
2018,6,14,5,15,120.0,22.5,2.55,9.95,35.0,101.25,67.85
2018,6,14,5,30,196.0,34.0,2.6,10.4,58.0,160.63,128.92
2018,6,14,5,45,215.5,47.0,2.65,10.9,84.5,195.18,161.67
2018,6,14,6,0,235.0,60.0,2.7,11.4,111.0,231.24,194.27
2018,6,14,6,15,257.5,73.0,2.75,12.05,142.5,270.49,228.23
2018,6,14,6,30,280.0,86.0,2.8,12.7,174.0,311.12,262.12
2018,6,14,6,45,311.0,100.0,2.8,13.35,214.0,360.25,301.87
2018,6,14,7,0,342.0,114.0,2.8,14.0,254.0,410.94,341.64
2018,6,14,7,15,357.0,132.5,2.75,14.8,295.5,455.78,374.93
2018,6,14,7,30,372.0,151.0,2.7,15.6,337.0,500.37,407.06
2018,6,14,7,45,366.5,172.0,2.6,16.35,371.0,530.01,426.39
2018,6,14,8,0,361.0,193.0,2.5,17.1,405.0,557.83,443.92
2018,6,14,8,15,449.0,188.5,2.5,17.85,474.0,639.27,503.56
2018,6,14,8,30,537.0,184.0,2.5,18.6,543.0,729.92,567.36
2018,6,14,8,45,635.0,167.0,2.5,19.35,619.0,812.23,622.31
2018,6,14,9,0,733.0,150.0,2.5,20.1,695.0,895.1,675.31
2018,6,14,9,15,807.0,133.0,2.55,20.8,762.0,950.8,709.17
2018,6,14,9,30,881.0,116.0,2.6,21.5,829.0,1001.93,739.64
2018,6,14,9,45,925.5,100.5,2.65,22.15,876.0,1032.87,756.71
2018,6,14,10,0,970.0,85.0,2.7,22.8,923.0,1061.33,772.25
2018,6,14,10,15,975.0,85.5,2.75,23.35,950.0,1065.02,772.22
2018,6,14,10,30,980.0,86.0,2.8,23.9,977.0,1065.41,770.46
2018,6,14,10,45,983.0,87.0,2.85,24.45,997.0,1061.03,765.81
2018,6,14,11,0,986.0,88.0,2.9,25.0,1017.0,1053.32,759.2
2018,6,14,11,15,988.0,88.5,3.05,25.4,1030.0,1040.86,751.05
2018,6,14,11,30,990.0,89.0,3.2,25.8,1043.0,1025.2,740.87
2018,6,14,11,45,990.0,89.5,3.3,26.15,1048.0,1004.57,727.25
2018,6,14,12,0,990.0,90.0,3.4,26.5,1053.0,981.03,711.77
2018,6,14,12,15,988.5,91.0,3.5,26.55,1050.5,953.84,694.72
2018,6,14,12,30,987.0,92.0,3.6,26.6,1048.0,924.06,675.88
2018,6,14,12,45,984.0,92.5,3.75,26.7,1037.5,890.14,654.28
2018,6,14,13,0,981.0,93.0,3.9,26.8,1027.0,853.98,630.97
2018,6,14,13,15,977.0,93.0,4.0,26.65,1009.5,814.54,605.54
2018,6,14,13,30,973.0,93.0,4.1,26.5,992.0,773.25,578.53
2018,6,14,13,45,967.5,93.0,4.2,26.35,967.5,729.28,548.45
2018,6,14,14,0,962.0,93.0,4.3,26.2,943.0,683.92,515.34
2018,6,14,14,15,955.5,92.0,4.35,25.85,912.0,635.95,479.74
2018,6,14,14,30,949.0,91.0,4.4,25.5,881.0,587.1,442.44
2018,6,14,14,45,939.5,90.0,4.5,25.15,843.5,536.1,402.62
2018,6,14,15,0,930.0,89.0,4.6,24.8,806.0,484.92,361.41
2018,6,14,15,15,919.5,87.5,4.6,24.8,764.0,432.96,317.76
2018,6,14,15,30,909.0,86.0,4.6,24.8,722.0,381.34,273.43
2018,6,14,15,45,894.5,84.0,4.6,23.85,675.5,328.7,228.64
2018,6,14,16,0,880.0,82.0,4.6,22.9,629.0,277.21,184.36
2018,6,14,16,15,861.5,80.0,4.5,22.3,579.5,226.29,141.09
2018,6,14,16,30,843.0,78.0,4.4,21.7,530.0,177.26,101.8
2018,6,14,16,45,820.0,74.5,4.35,21.15,478.0,121.6,62.27
2018,6,14,17,0,797.0,71.0,4.3,20.6,426.0,75.89,39.48
2018,6,14,17,15,763.0,66.5,4.15,19.9,372.5,46.19,34.7
2018,6,14,17,30,729.0,62.0,4.0,19.2,319.0,44.5,33.46
2018,6,14,17,45,673.5,57.5,3.9,18.5,265.0,42.65,32.0
2018,6,14,18,0,618.0,53.0,3.8,17.8,211.0,37.2,27.28
2018,6,14,18,15,535.5,47.5,3.55,17.05,163.0,34.59,24.92
2018,6,14,18,30,453.0,42.0,3.3,16.3,115.0,31.92,22.33
2018,6,14,18,45,335.0,33.0,3.1,15.5,77.0,25.94,16.53
2018,6,14,19,0,217.0,24.0,2.9,14.7,39.0,19.67,7.25
2018,6,14,19,15,118.0,13.5,2.85,14.25,20.5,12.87,0.0
2018,6,14,19,30,19.0,3.0,2.8,13.8,2.0,0.0,0.0
2018,6,14,19,45,9.5,1.5,2.7,13.3,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,15,4,45,43.5,6.5,2.2,9.05,8.0,0.0,0.0
2018,6,15,5,0,87.0,13.0,2.3,9.2,16.0,47.3,0.0
2018,6,15,5,15,127.5,20.0,2.35,9.65,32.0,100.03,66.89
2018,6,15,5,30,168.0,27.0,2.4,10.1,48.0,135.12,107.99
2018,6,15,5,45,245.5,36.5,2.45,10.5,82.0,195.58,162.65
2018,6,15,6,0,323.0,46.0,2.5,10.9,116.0,269.63,227.67
2018,6,15,6,15,258.5,54.0,2.5,11.55,119.5,245.04,207.59
2018,6,15,6,30,194.0,62.0,2.5,12.2,123.0,221.2,186.86
2018,6,15,6,45,113.0,79.0,2.55,12.8,116.0,178.37,148.92
2018,6,15,7,0,32.0,96.0,2.6,13.4,109.0,120.9,97.93
2018,6,15,7,15,109.5,113.0,2.55,14.15,166.5,210.85,174.43
2018,6,15,7,30,187.0,130.0,2.5,14.9,224.0,308.1,253.94
2018,6,15,7,45,268.5,131.0,2.5,15.6,281.0,397.65,325.03
2018,6,15,8,0,350.0,132.0,2.5,16.3,338.0,476.16,385.61
2018,6,15,8,15,310.0,151.5,2.5,17.0,345.0,470.21,377.31
2018,6,15,8,30,270.0,171.0,2.5,17.7,352.0,460.86,366.96
2018,6,15,8,45,324.0,175.5,2.5,18.4,406.5,520.13,411.03
2018,6,15,9,0,378.0,180.0,2.5,19.1,461.0,580.15,454.2
2018,6,15,9,15,397.0,187.0,2.65,19.7,495.5,609.08,473.81
2018,6,15,9,30,416.0,194.0,2.8,20.3,530.0,636.9,492.65
2018,6,15,9,45,437.0,206.0,2.9,20.85,572.0,670.91,515.53
2018,6,15,10,0,458.0,218.0,3.0,21.4,614.0,708.66,540.62
2018,6,15,10,15,469.5,240.0,3.1,21.8,656.5,734.87,557.46
2018,6,15,10,30,481.0,262.0,3.2,22.2,699.0,764.04,576.2
2018,6,15,10,45,518.0,277.0,3.35,22.55,757.0,808.48,606.35
2018,6,15,11,0,555.0,292.0,3.5,22.9,815.0,850.88,634.67
2018,6,15,11,15,762.0,194.0,3.55,23.1,922.5,935.54,693.86
2018,6,15,11,30,969.0,96.0,3.6,23.3,1030.0,1012.69,743.91
2018,6,15,11,45,941.0,110.5,3.7,23.5,1021.5,979.95,721.55
2018,6,15,12,0,913.0,125.0,3.8,23.7,1013.0,945.0,698.5
2018,6,15,12,15,815.5,167.5,3.9,23.7,959.5,878.06,654.13
2018,6,15,12,30,718.0,210.0,4.0,23.7,906.0,810.13,608.5
2018,6,15,12,45,688.0,224.5,4.15,23.7,886.0,772.12,582.37
2018,6,15,13,0,658.0,239.0,4.3,23.7,866.0,734.02,555.14
2018,6,15,13,15,667.0,226.0,4.35,23.5,852.0,701.3,532.53
2018,6,15,13,30,676.0,213.0,4.4,23.3,838.0,666.87,508.22
2018,6,15,13,45,597.5,226.0,4.45,23.1,768.0,594.63,454.85
2018,6,15,14,0,519.0,239.0,4.5,22.9,698.0,527.66,404.61
2018,6,15,14,15,690.0,178.0,4.6,22.6,766.0,549.48,422.08
2018,6,15,14,30,861.0,117.0,4.7,22.3,834.0,562.59,430.98
2018,6,15,14,45,704.5,149.5,4.75,22.0,719.5,467.31,357.25
2018,6,15,15,0,548.0,182.0,4.8,21.7,605.0,384.89,293.05
2018,6,15,15,15,595.0,160.0,4.8,21.7,596.5,356.06,267.65
2018,6,15,15,30,642.0,138.0,4.8,21.7,588.0,322.63,237.34
2018,6,15,15,45,704.0,120.5,4.9,20.65,584.0,297.29,212.66
2018,6,15,16,0,766.0,103.0,5.0,19.6,580.0,260.75,178.04
2018,6,15,16,15,757.0,100.0,5.0,18.9,539.5,216.34,139.5
2018,6,15,16,30,748.0,97.0,5.0,18.2,499.0,173.01,103.95
2018,6,15,16,45,668.0,100.0,5.0,17.55,432.5,123.67,70.71
2018,6,15,17,0,588.0,103.0,5.0,16.9,366.0,87.97,54.51
2018,6,15,17,15,610.0,89.0,4.85,16.15,332.0,57.56,45.27
2018,6,15,17,30,632.0,75.0,4.7,15.4,298.0,49.8,38.69
2018,6,15,17,45,575.5,69.5,4.6,14.7,248.0,47.92,37.22
2018,6,15,18,0,519.0,64.0,4.5,14.0,198.0,45.96,35.56
2018,6,15,18,15,458.0,55.0,4.3,13.4,154.0,40.84,30.9
2018,6,15,18,30,397.0,46.0,4.1,12.8,110.0,35.42,25.78
2018,6,15,18,45,307.5,35.5,3.9,12.15,75.0,28.23,18.8
2018,6,15,19,0,218.0,25.0,3.7,11.5,40.0,20.61,8.34
2018,6,15,19,15,116.0,13.5,3.6,11.2,21.0,12.87,0.0
2018,6,15,19,30,14.0,2.0,3.5,10.9,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.45,10.6,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,8.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,8.85,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,8.75,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,7.65,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,7.6,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,2.5,2.5,7.8,2.5,0.0,0.0
2018,6,16,5,0,6.0,5.0,2.5,7.9,5.0,7.17,0.0
2018,6,16,5,15,3.0,10.0,2.5,8.2,10.0,10.73,2.2
2018,6,16,5,30,0.0,15.0,2.5,8.5,15.0,13.9,6.12
2018,6,16,5,45,0.0,22.5,2.55,8.8,22.5,20.86,12.4
2018,6,16,6,0,0.0,30.0,2.6,9.1,30.0,27.83,18.63
2018,6,16,6,15,0.0,35.0,2.55,9.55,35.0,32.48,22.73
2018,6,16,6,30,0.0,40.0,2.5,10.0,40.0,37.14,26.73
2018,6,16,6,45,1.0,60.0,2.5,10.45,60.5,56.5,43.35
2018,6,16,7,0,2.0,80.0,2.5,10.9,81.0,76.27,60.05
2018,6,16,7,15,8.5,117.0,2.5,11.6,121.5,118.86,95.82
2018,6,16,7,30,15.0,154.0,2.5,12.3,162.0,162.33,131.47
2018,6,16,7,45,60.0,158.5,2.5,12.95,193.5,213.19,174.03
2018,6,16,8,0,105.0,163.0,2.5,13.6,225.0,269.55,220.04
2018,6,16,8,15,186.5,163.0,2.5,14.3,283.5,356.6,290.36
2018,6,16,8,30,268.0,163.0,2.5,15.0,342.0,449.64,362.86
2018,6,16,8,45,342.0,176.5,2.55,15.7,420.5,538.29,429.51
2018,6,16,9,0,416.0,190.0,2.6,16.4,499.0,628.12,494.98
2018,6,16,9,15,380.5,237.0,2.65,17.0,531.0,648.9,505.58
2018,6,16,9,30,345.0,284.0,2.7,17.6,563.0,665.61,513.69
2018,6,16,9,45,530.5,242.0,2.75,18.25,691.0,807.64,617.12
2018,6,16,10,0,716.0,200.0,2.8,18.9,819.0,946.15,710.67
2018,6,16,10,15,844.0,145.0,2.9,19.35,896.0,997.36,742.32
2018,6,16,10,30,972.0,90.0,3.0,19.8,973.0,1062.12,783.26
2018,6,16,10,45,975.0,90.5,3.05,20.25,993.0,1057.3,777.9
2018,6,16,11,0,978.0,91.0,3.1,20.7,1013.0,1049.2,771.2
2018,6,16,11,15,980.0,91.0,3.2,21.0,1025.5,1036.39,762.43
2018,6,16,11,30,982.0,91.0,3.3,21.3,1038.0,1020.42,751.68
2018,6,16,11,45,982.5,91.5,3.4,21.55,1043.0,1000.48,738.51
2018,6,16,12,0,983.0,92.0,3.5,21.8,1048.0,977.61,723.41
2018,6,16,12,15,981.0,93.0,3.55,21.9,1045.5,950.23,705.37
2018,6,16,12,30,979.0,94.0,3.6,22.0,1043.0,920.3,685.6
2018,6,16,12,45,974.5,96.0,3.7,22.1,1032.5,886.83,663.62
2018,6,16,13,0,970.0,98.0,3.8,22.2,1022.0,851.2,640.0
2018,6,16,13,15,966.5,97.0,3.85,22.1,1004.5,811.68,613.73
2018,6,16,13,30,963.0,96.0,3.9,22.0,987.0,770.31,585.91
2018,6,16,13,45,958.0,95.5,3.95,21.95,962.5,726.68,555.2
2018,6,16,14,0,953.0,95.0,4.0,21.9,938.0,681.66,521.55
2018,6,16,14,15,946.0,94.0,4.05,21.65,907.0,633.83,485.4
2018,6,16,14,30,939.0,93.0,4.1,21.4,876.0,585.18,447.61
2018,6,16,14,45,930.5,92.0,4.15,21.15,839.5,535.17,407.7
2018,6,16,15,0,922.0,91.0,4.2,20.9,803.0,484.89,366.39
2018,6,16,15,15,911.0,89.5,4.2,20.9,761.0,433.14,322.48
2018,6,16,15,30,900.0,88.0,4.2,20.9,719.0,381.78,277.91
2018,6,16,15,45,885.5,85.5,4.35,20.1,672.5,329.18,232.66
2018,6,16,16,0,871.0,83.0,4.5,19.3,626.0,277.74,187.86
2018,6,16,16,15,851.0,81.5,4.55,18.7,576.5,227.36,144.53
2018,6,16,16,30,831.0,80.0,4.6,18.1,527.0,171.87,99.39
2018,6,16,16,45,805.5,77.0,4.6,17.5,475.0,124.1,65.5
2018,6,16,17,0,780.0,74.0,4.6,16.9,423.0,79.36,42.51
2018,6,16,17,15,745.0,71.0,4.6,16.25,371.0,49.57,38.21
2018,6,16,17,30,710.0,68.0,4.6,15.6,319.0,49.29,38.21
2018,6,16,17,45,660.5,63.5,4.6,14.9,268.0,43.37,33.14
2018,6,16,18,0,611.0,59.0,4.6,14.2,217.0,41.95,31.96
2018,6,16,18,15,535.5,52.5,4.5,13.55,169.0,38.75,29.03
2018,6,16,18,30,460.0,46.0,4.4,12.9,121.0,35.45,25.81
2018,6,16,18,45,342.0,37.0,4.3,12.3,82.5,29.65,20.04
2018,6,16,19,0,224.0,28.0,4.2,11.7,44.0,22.23,9.72
2018,6,16,19,15,118.0,15.0,4.15,11.45,23.0,14.3,0.0
2018,6,16,19,30,12.0,2.0,4.1,11.2,2.0,0.0,0.0
2018,6,16,19,45,6.0,1.0,4.05,10.9,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.5,9.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,17,4,45,0.0,3.0,1.4,8.1,3.0,0.0,0.0
2018,6,17,5,0,0.0,6.0,1.4,8.2,6.0,5.72,0.0
2018,6,17,5,15,0.0,16.5,1.4,8.5,16.5,15.31,5.51
2018,6,17,5,30,0.0,27.0,1.4,8.8,27.0,25.07,15.56
2018,6,17,5,45,0.0,43.0,1.4,9.1,43.0,40.98,29.72
2018,6,17,6,0,0.0,59.0,1.4,9.4,59.0,57.19,44.04
2018,6,17,6,15,39.0,87.5,1.4,9.9,99.5,119.1,98.16
2018,6,17,6,30,78.0,116.0,1.4,10.4,140.0,179.27,149.65
2018,6,17,6,45,95.0,135.5,1.45,10.95,170.5,225.53,187.78
2018,6,17,7,0,112.0,155.0,1.5,11.5,201.0,262.35,217.38
2018,6,17,7,15,105.0,180.0,1.5,12.1,227.5,287.92,236.37
2018,6,17,7,30,98.0,205.0,1.5,12.7,254.0,299.53,243.95
2018,6,17,7,45,182.0,225.0,1.5,13.35,327.5,407.05,329.06
2018,6,17,8,0,266.0,245.0,1.5,14.0,401.0,520.1,414.25
2018,6,17,8,15,304.0,260.0,1.55,14.6,452.5,575.39,453.25
2018,6,17,8,30,342.0,275.0,1.6,15.2,504.0,631.4,492.35
2018,6,17,8,45,367.0,284.5,1.7,15.8,544.5,669.18,517.83
2018,6,17,9,0,392.0,294.0,1.8,16.4,585.0,706.57,542.86
2018,6,17,9,15,560.0,239.0,1.9,16.85,678.5,826.11,629.14
2018,6,17,9,30,728.0,184.0,2.0,17.3,772.0,939.93,705.29
2018,6,17,9,45,828.5,142.5,2.1,17.8,837.5,991.08,736.54
2018,6,17,10,0,929.0,101.0,2.2,18.3,903.0,1038.22,765.47
2018,6,17,10,15,934.5,101.5,2.3,18.65,929.5,1042.29,766.8
2018,6,17,10,30,940.0,102.0,2.4,19.0,956.0,1043.19,766.65
2018,6,17,10,45,944.5,102.0,2.55,19.4,976.0,1039.39,763.97
2018,6,17,11,0,949.0,102.0,2.7,19.8,996.0,1032.41,759.27
2018,6,17,11,15,951.5,102.0,2.8,20.05,1009.0,1020.32,751.25
2018,6,17,11,30,954.0,102.0,2.9,20.3,1022.0,1005.15,741.29
2018,6,17,11,45,955.0,102.5,3.0,20.55,1027.5,986.07,728.79
2018,6,17,12,0,956.0,103.0,3.1,20.8,1033.0,964.14,714.42
2018,6,17,12,15,955.0,103.0,3.2,20.95,1030.5,937.27,696.99
2018,6,17,12,30,954.0,103.0,3.3,21.1,1028.0,907.91,677.81
2018,6,17,12,45,951.0,103.5,3.4,21.25,1018.0,875.0,656.1
2018,6,17,13,0,948.0,104.0,3.5,21.4,1008.0,839.95,632.76
2018,6,17,13,15,945.5,103.0,3.55,21.35,991.0,801.95,607.4
2018,6,17,13,30,943.0,102.0,3.6,21.3,974.0,762.07,580.49
2018,6,17,13,45,939.0,100.5,3.65,21.3,950.5,719.04,549.94
2018,6,17,14,0,935.0,99.0,3.7,21.3,927.0,674.57,516.66
2018,6,17,14,15,928.5,98.0,3.7,21.2,896.5,627.83,480.92
2018,6,17,14,30,922.0,97.0,3.7,21.1,866.0,580.24,443.63
2018,6,17,14,45,914.5,95.0,3.75,21.0,830.0,530.67,403.98
2018,6,17,15,0,907.0,93.0,3.8,20.9,794.0,480.76,362.93
2018,6,17,15,15,896.0,91.5,3.8,20.9,752.5,429.74,319.76
2018,6,17,15,30,885.0,90.0,3.8,20.9,711.0,379.12,275.94
2018,6,17,15,45,871.0,87.5,3.8,20.4,665.5,327.41,231.15
2018,6,17,16,0,857.0,85.0,3.8,19.9,620.0,276.8,186.92
2018,6,17,16,15,838.5,82.5,3.8,19.55,571.0,226.6,143.8
2018,6,17,16,30,820.0,80.0,3.8,19.2,522.0,171.17,98.75
2018,6,17,16,45,796.0,77.0,3.8,18.8,471.0,124.07,65.31
2018,6,17,17,0,772.0,74.0,3.8,18.4,420.0,79.84,42.44
2018,6,17,17,15,738.5,70.5,3.7,17.85,368.5,49.11,37.55
2018,6,17,17,30,705.0,67.0,3.6,17.3,317.0,48.39,37.16
2018,6,17,17,45,658.5,61.5,3.55,16.8,266.0,41.78,31.47
2018,6,17,18,0,612.0,56.0,3.5,16.3,215.0,39.47,29.48
2018,6,17,18,15,541.0,50.0,3.4,15.6,168.0,36.57,26.86
2018,6,17,18,30,470.0,44.0,3.3,14.9,121.0,33.59,23.97
2018,6,17,18,45,359.5,35.0,3.15,14.2,82.5,27.69,18.21
2018,6,17,19,0,249.0,26.0,3.0,13.5,44.0,21.52,9.37
2018,6,17,19,15,132.5,14.0,2.95,13.05,23.0,13.34,0.0
2018,6,17,19,30,16.0,2.0,2.9,12.6,2.0,0.0,0.0
2018,6,17,19,45,8.0,1.0,2.85,12.1,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.85,9.55,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.75,8.9,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,6,18,4,45,13.5,5.5,0.9,9.5,6.0,0.0,0.0
2018,6,18,5,0,27.0,11.0,1.0,9.7,12.0,21.28,0.0
2018,6,18,5,15,134.5,26.5,1.0,10.15,41.5,113.98,75.74
2018,6,18,5,30,242.0,42.0,1.0,10.6,71.0,195.4,156.29
2018,6,18,5,45,388.5,47.5,1.0,11.1,120.0,292.71,240.77
2018,6,18,6,0,535.0,53.0,1.0,11.6,169.0,402.5,332.73
2018,6,18,6,15,596.0,58.5,1.0,12.35,219.0,470.34,387.54
2018,6,18,6,30,657.0,64.0,1.0,13.1,269.0,542.27,443.11
2018,6,18,6,45,697.0,68.0,1.0,13.8,320.5,597.63,482.95
2018,6,18,7,0,737.0,72.0,1.0,14.5,372.0,658.29,524.37
2018,6,18,7,15,765.5,75.5,1.15,15.45,423.5,710.4,559.22
2018,6,18,7,30,794.0,79.0,1.3,16.4,475.0,762.49,593.22
2018,6,18,7,45,815.5,81.5,1.4,17.3,525.0,807.05,620.76
2018,6,18,8,0,837.0,84.0,1.5,18.2,575.0,843.21,642.09
2018,6,18,8,15,852.5,86.5,1.6,18.9,622.0,879.88,664.04
2018,6,18,8,30,868.0,89.0,1.7,19.6,669.0,914.74,684.51
2018,6,18,8,45,825.0,115.5,1.85,20.3,695.5,928.09,691.18
2018,6,18,9,0,782.0,142.0,2.0,21.0,722.0,928.09,689.27
2018,6,18,9,15,705.5,192.5,2.1,21.5,736.5,922.89,684.13
2018,6,18,9,30,629.0,243.0,2.2,22.0,751.0,905.34,670.34
2018,6,18,9,45,615.5,265.0,2.35,22.45,779.0,915.46,675.58
2018,6,18,10,0,602.0,287.0,2.5,22.9,807.0,922.53,678.57
2018,6,18,10,15,750.0,206.5,2.55,23.25,874.5,983.47,719.29
2018,6,18,10,30,898.0,126.0,2.6,23.6,942.0,1026.51,745.25
2018,6,18,10,45,879.0,142.0,2.7,23.95,955.0,1015.48,737.01
2018,6,18,11,0,860.0,158.0,2.8,24.3,968.0,1001.1,727.2
2018,6,18,11,15,898.5,134.0,2.9,24.5,990.5,1001.02,727.16
2018,6,18,11,30,937.0,110.0,3.0,24.7,1013.0,997.22,724.65
2018,6,18,11,45,937.5,110.0,3.1,24.9,1018.0,977.44,711.85
2018,6,18,12,0,938.0,110.0,3.2,25.1,1023.0,954.91,697.35
2018,6,18,12,15,941.0,108.0,3.3,25.15,1022.0,930.09,681.73
2018,6,18,12,30,944.0,106.0,3.4,25.2,1021.0,902.67,664.29
2018,6,18,12,45,947.0,102.0,3.5,25.3,1012.5,870.92,643.72
2018,6,18,13,0,950.0,98.0,3.6,25.4,1004.0,836.74,621.36
2018,6,18,13,15,947.0,97.5,3.7,25.35,987.5,798.83,596.6
2018,6,18,13,30,944.0,97.0,3.8,25.3,971.0,759.06,570.29
2018,6,18,13,45,939.5,96.5,3.9,25.25,947.5,716.59,540.91
2018,6,18,14,0,935.0,96.0,4.0,25.2,924.0,672.71,508.64
2018,6,18,14,15,929.5,94.5,4.05,25.05,894.0,626.17,473.68
2018,6,18,14,30,924.0,93.0,4.1,24.9,864.0,578.7,437.08
2018,6,18,14,45,915.5,92.0,4.15,24.7,828.0,529.43,398.19
2018,6,18,15,0,907.0,91.0,4.2,24.5,792.0,479.9,357.98
2018,6,18,15,15,896.5,88.5,4.2,24.5,750.5,428.28,314.84
2018,6,18,15,30,886.0,86.0,4.2,24.5,709.0,377.03,271.02
2018,6,18,15,45,872.5,84.5,4.2,23.95,664.0,326.26,227.45
2018,6,18,16,0,859.0,83.0,4.2,23.4,619.0,276.51,184.38
2018,6,18,16,15,842.5,80.0,4.15,23.0,571.0,226.23,141.57
2018,6,18,16,30,826.0,77.0,4.1,22.6,523.0,177.65,102.37
2018,6,18,16,45,803.5,74.0,4.1,22.25,472.5,123.19,63.28
2018,6,18,17,0,781.0,71.0,4.1,21.9,422.0,78.62,40.27
2018,6,18,17,15,749.5,67.0,4.0,21.3,370.5,46.37,34.63
2018,6,18,17,30,718.0,63.0,3.9,20.7,319.0,45.11,33.76
2018,6,18,17,45,673.5,58.5,3.8,20.15,268.5,43.33,32.37
2018,6,18,18,0,629.0,54.0,3.7,19.6,218.0,41.49,30.83
2018,6,18,18,15,548.5,49.0,3.45,18.85,169.5,35.7,25.71
2018,6,18,18,30,468.0,44.0,3.2,18.1,121.0,33.54,23.59
2018,6,18,18,45,353.5,35.0,2.9,17.35,82.0,27.64,17.91
2018,6,18,19,0,239.0,26.0,2.6,16.6,43.0,21.46,9.37
2018,6,18,19,15,123.5,13.5,2.5,16.05,22.0,12.87,0.0
2018,6,18,19,30,8.0,1.0,2.4,15.5,1.0,0.0,0.0
2018,6,18,19,45,4.0,0.5,2.3,15.0,0.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,6,19,4,45,62.5,7.0,1.4,10.9,9.0,0.0,0.0
2018,6,19,5,0,125.0,14.0,1.5,11.1,18.0,63.25,0.0
2018,6,19,5,15,266.0,24.5,1.55,11.55,51.0,170.7,114.01
2018,6,19,5,30,407.0,35.0,1.6,12.0,84.0,269.16,214.81
2018,6,19,5,45,493.0,41.5,1.65,12.5,128.5,341.74,280.03
2018,6,19,6,0,579.0,48.0,1.7,13.0,173.0,421.56,348.39
2018,6,19,6,15,634.0,52.5,1.7,13.65,222.5,482.54,398.81
2018,6,19,6,30,689.0,57.0,1.7,14.3,272.0,551.13,452.62
2018,6,19,6,45,703.0,65.0,1.75,15.0,318.5,597.92,486.26
2018,6,19,7,0,717.0,73.0,1.8,15.7,365.0,644.18,518.14
2018,6,19,7,15,769.5,71.0,1.8,16.45,422.0,707.62,561.12
2018,6,19,7,30,822.0,69.0,1.8,17.2,479.0,765.71,598.66
2018,6,19,7,45,842.5,71.5,1.8,17.95,529.5,810.2,625.61
2018,6,19,8,0,863.0,74.0,1.8,18.7,580.0,853.61,651.3
2018,6,19,8,15,878.5,76.0,1.8,19.55,627.5,890.53,671.8
2018,6,19,8,30,894.0,78.0,1.8,20.4,675.0,925.58,690.73
2018,6,19,8,45,906.0,79.5,1.8,21.25,718.5,954.63,705.44
2018,6,19,9,0,918.0,81.0,1.8,22.1,762.0,981.26,718.45
2018,6,19,9,15,926.0,83.0,1.85,22.8,800.5,1001.94,728.64
2018,6,19,9,30,934.0,85.0,1.9,23.5,839.0,1019.74,737.06
2018,6,19,9,45,940.0,86.5,1.9,24.2,872.0,1031.99,741.38
2018,6,19,10,0,946.0,88.0,1.9,24.9,905.0,1041.13,743.87
2018,6,19,10,15,952.0,89.0,2.0,25.35,932.5,1046.54,746.22
2018,6,19,10,30,958.0,90.0,2.1,25.8,960.0,1048.71,746.66
2018,6,19,10,45,962.5,90.0,2.15,26.2,980.5,1045.08,743.13
2018,6,19,11,0,967.0,90.0,2.2,26.6,1001.0,1038.22,737.75
2018,6,19,11,15,969.5,90.0,2.3,26.9,1014.0,1026.19,730.12
2018,6,19,11,30,972.0,90.0,2.4,27.2,1027.0,1011.03,720.59
2018,6,19,11,45,973.5,90.0,2.45,27.45,1033.0,991.87,708.21
2018,6,19,12,0,975.0,90.0,2.5,27.7,1039.0,969.79,694.03
2018,6,19,12,15,974.0,90.5,2.6,27.8,1037.0,943.18,677.79
2018,6,19,12,30,973.0,91.0,2.7,27.9,1035.0,914.0,659.79
2018,6,19,12,45,969.5,92.5,2.8,28.0,1025.0,881.22,639.3
2018,6,19,13,0,966.0,94.0,2.9,28.1,1015.0,846.26,617.17
2018,6,19,13,15,963.5,92.5,3.0,28.05,998.0,807.33,592.5
2018,6,19,13,30,961.0,91.0,3.1,28.0,981.0,766.48,566.23
2018,6,19,13,45,956.5,91.0,3.2,27.95,957.5,723.84,537.75
2018,6,19,14,0,952.0,91.0,3.3,27.9,934.0,679.75,506.07
2018,6,19,14,15,946.0,89.5,3.4,27.65,903.5,632.23,471.5
2018,6,19,14,30,940.0,88.0,3.5,27.4,873.0,583.8,435.19
2018,6,19,14,45,932.5,86.5,3.55,27.2,837.0,533.91,396.48
2018,6,19,15,0,925.0,85.0,3.6,27.0,801.0,483.64,356.32
2018,6,19,15,15,914.5,83.5,3.6,27.0,759.5,432.03,313.7
2018,6,19,15,30,904.0,82.0,3.6,27.0,718.0,380.74,270.37
2018,6,19,15,45,890.0,80.5,3.7,26.3,672.5,328.95,226.73
2018,6,19,16,0,876.0,79.0,3.8,25.6,627.0,278.24,183.48
2018,6,19,16,15,858.5,77.0,3.8,25.1,578.0,227.71,140.9
2018,6,19,16,30,841.0,75.0,3.8,24.6,529.0,178.98,101.92
2018,6,19,16,45,817.0,72.0,3.85,24.1,477.5,123.6,62.46
2018,6,19,17,0,793.0,69.0,3.9,23.6,426.0,78.27,39.09
2018,6,19,17,15,760.5,65.5,3.85,22.85,374.0,45.22,33.41
2018,6,19,17,30,728.0,62.0,3.8,22.1,322.0,44.3,32.86
2018,6,19,17,45,682.0,58.0,3.8,21.4,271.0,42.89,31.81
2018,6,19,18,0,636.0,54.0,3.8,20.7,220.0,41.47,30.66
2018,6,19,18,15,566.5,48.5,3.65,19.75,172.5,35.27,25.24
2018,6,19,18,30,497.0,43.0,3.5,18.8,125.0,32.65,22.74
2018,6,19,18,45,386.0,34.5,3.35,17.9,85.5,27.16,17.47
2018,6,19,19,0,275.0,26.0,3.2,17.0,46.0,21.44,9.5
2018,6,19,19,15,146.5,14.0,3.1,16.35,24.0,13.34,0.0
2018,6,19,19,30,18.0,2.0,3.0,15.7,2.0,0.0,0.0
2018,6,19,19,45,9.0,1.0,2.95,15.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,7.0,1.45,9.25,9.0,0.0,0.0
2018,6,20,5,0,143.0,14.0,1.6,9.5,18.0,70.35,0.0
2018,6,20,5,15,293.0,24.0,1.7,10.05,52.5,181.85,121.51
2018,6,20,5,30,443.0,34.0,1.8,10.6,87.0,285.52,228.99
2018,6,20,5,45,510.5,40.5,1.85,11.15,129.5,349.61,288.01
2018,6,20,6,0,578.0,47.0,1.9,11.7,172.0,419.32,348.74
2018,6,20,6,15,594.5,58.0,1.95,12.55,215.5,468.11,389.37
2018,6,20,6,30,611.0,69.0,2.0,13.4,259.0,517.16,428.04
2018,6,20,6,45,678.0,70.0,2.05,14.25,316.0,589.4,482.96
2018,6,20,7,0,745.0,71.0,2.1,15.1,373.0,662.37,534.83
2018,6,20,7,15,799.0,68.5,2.15,16.0,432.0,727.27,578.76
2018,6,20,7,30,853.0,66.0,2.2,16.9,491.0,786.96,617.58
2018,6,20,7,45,873.0,68.0,2.25,17.8,542.0,831.43,644.63
2018,6,20,8,0,893.0,70.0,2.3,18.7,593.0,874.74,670.41
2018,6,20,8,15,908.5,72.0,2.35,19.55,641.5,912.51,692.05
2018,6,20,8,30,924.0,74.0,2.4,20.4,690.0,948.34,712.1
2018,6,20,8,45,935.5,75.5,2.4,21.25,734.5,977.6,727.04
2018,6,20,9,0,947.0,77.0,2.4,22.1,779.0,1004.33,740.21
2018,6,20,9,15,951.5,81.0,2.45,22.85,817.5,1024.39,749.8
2018,6,20,9,30,956.0,85.0,2.5,23.6,856.0,1041.33,757.45
2018,6,20,9,45,958.0,89.0,2.55,24.35,888.5,1052.58,761.53
2018,6,20,10,0,960.0,93.0,2.6,25.1,921.0,1060.52,763.65
2018,6,20,10,15,966.0,93.5,2.7,25.5,949.0,1065.35,765.52
2018,6,20,10,30,972.0,94.0,2.8,25.9,977.0,1066.92,765.44
2018,6,20,10,45,977.0,94.0,2.9,26.3,998.0,1063.68,762.43
2018,6,20,11,0,982.0,94.0,3.0,26.7,1019.0,1057.13,757.47
2018,6,20,11,15,985.0,94.5,3.1,26.95,1033.0,1045.87,750.07
2018,6,20,11,30,988.0,95.0,3.2,27.2,1047.0,1031.38,740.7
2018,6,20,11,45,990.0,94.5,3.35,27.4,1053.0,1011.85,728.67
2018,6,20,12,0,992.0,94.0,3.5,27.6,1059.0,989.35,714.7
2018,6,20,12,15,991.0,94.5,3.6,27.65,1057.0,962.28,697.78
2018,6,20,12,30,990.0,95.0,3.7,27.7,1055.0,932.6,679.07
2018,6,20,12,45,987.5,95.0,3.8,27.75,1045.0,898.74,657.47
2018,6,20,13,0,985.0,95.0,3.9,27.8,1035.0,862.61,634.18
2018,6,20,13,15,982.5,94.0,4.0,27.65,1018.0,823.47,609.12
2018,6,20,13,30,980.0,93.0,4.1,27.5,1001.0,782.35,582.42
2018,6,20,13,45,976.0,92.5,4.15,27.4,977.0,738.85,552.86
2018,6,20,14,0,972.0,92.0,4.2,27.3,953.0,693.83,520.03
2018,6,20,14,15,966.0,91.0,4.25,27.05,922.5,645.88,484.56
2018,6,20,14,30,960.0,90.0,4.3,26.8,892.0,596.96,447.39
2018,6,20,14,45,952.5,88.0,4.35,26.55,855.0,545.71,407.42
2018,6,20,15,0,945.0,86.0,4.4,26.3,818.0,494.06,365.95
2018,6,20,15,15,934.5,84.5,4.4,26.3,776.0,441.46,322.25
2018,6,20,15,30,924.0,83.0,4.4,26.3,734.0,389.17,277.79
2018,6,20,15,45,911.0,81.0,4.4,25.55,687.5,336.25,232.91
2018,6,20,16,0,898.0,79.0,4.4,24.8,641.0,284.31,188.34
2018,6,20,16,15,881.5,76.5,4.35,24.3,591.5,232.46,144.34
2018,6,20,16,30,865.0,74.0,4.3,23.8,542.0,182.32,103.93
2018,6,20,16,45,842.0,71.5,4.25,23.25,490.0,133.42,69.52
2018,6,20,17,0,819.0,69.0,4.2,22.7,438.0,80.01,39.72
2018,6,20,17,15,788.0,65.0,4.15,21.95,385.0,44.91,33.27
2018,6,20,17,30,757.0,61.0,4.1,21.2,332.0,43.56,32.34
2018,6,20,17,45,713.0,57.0,4.0,20.5,280.0,42.11,31.25
2018,6,20,18,0,669.0,53.0,3.9,19.8,228.0,40.63,30.04
2018,6,20,18,15,602.0,47.5,3.7,18.85,179.5,37.72,27.49
2018,6,20,18,30,535.0,42.0,3.5,17.9,131.0,31.78,22.09
2018,6,20,18,45,424.5,34.0,3.3,16.95,90.0,26.69,17.17
2018,6,20,19,0,314.0,26.0,3.1,16.0,49.0,21.42,9.7
2018,6,20,19,15,168.5,15.0,3.05,15.4,26.0,14.3,0.0
2018,6,20,19,30,23.0,4.0,3.0,14.8,3.0,0.0,0.0
2018,6,20,19,45,11.5,2.0,2.9,14.15,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.25,9.75,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,6,21,4,45,78.0,7.0,1.7,8.6,9.5,0.0,0.0
2018,6,21,5,0,156.0,14.0,1.8,8.8,19.0,75.44,0.0
2018,6,21,5,15,313.0,23.5,1.85,9.3,54.0,189.8,126.26
2018,6,21,5,30,470.0,33.0,1.9,9.8,89.0,297.35,239.01
2018,6,21,5,45,555.0,39.0,1.9,10.35,135.5,366.7,302.76
2018,6,21,6,0,640.0,45.0,1.9,10.9,182.0,448.74,373.49
2018,6,21,6,15,693.0,49.0,2.0,11.7,233.5,514.57,428.22
2018,6,21,6,30,746.0,53.0,2.1,12.5,285.0,583.52,482.77
2018,6,21,6,45,782.5,56.0,2.15,13.35,338.0,642.28,525.05
2018,6,21,7,0,819.0,59.0,2.2,14.2,391.0,695.86,561.86
2018,6,21,7,15,844.5,61.5,2.2,15.05,444.0,747.02,595.36
2018,6,21,7,30,870.0,64.0,2.2,15.9,497.0,797.96,627.63
2018,6,21,7,45,889.0,66.5,2.25,16.75,548.5,842.79,655.11
2018,6,21,8,0,908.0,69.0,2.3,17.6,600.0,886.34,681.16
2018,6,21,8,15,922.0,71.0,2.35,18.45,648.5,923.19,702.15
2018,6,21,8,30,936.0,73.0,2.4,19.3,697.0,957.98,721.51
2018,6,21,8,45,947.0,74.0,2.45,20.15,741.0,986.47,736.44
2018,6,21,9,0,958.0,75.0,2.5,21.0,785.0,1012.39,749.62
2018,6,21,9,15,967.0,76.5,2.6,21.65,825.0,1034.18,761.17
2018,6,21,9,30,976.0,78.0,2.7,22.3,865.0,1053.01,770.85
2018,6,21,9,45,983.5,78.0,2.8,23.0,899.0,1065.56,776.39
2018,6,21,10,0,991.0,78.0,2.9,23.7,933.0,1074.93,780.02
2018,6,21,10,15,996.0,78.5,2.95,24.3,960.5,1079.07,780.25
2018,6,21,10,30,1001.0,79.0,3.0,24.9,988.0,1079.85,778.51
2018,6,21,10,45,1004.0,80.0,3.05,25.5,1008.5,1075.8,773.85
2018,6,21,11,0,1007.0,81.0,3.1,26.1,1029.0,1068.36,767.22
2018,6,21,11,15,1009.0,81.5,3.15,26.6,1042.5,1056.09,757.96
2018,6,21,11,30,1011.0,82.0,3.2,27.1,1056.0,1040.55,746.76
2018,6,21,11,45,1011.5,82.0,3.2,27.55,1061.5,1019.93,732.18
2018,6,21,12,0,1012.0,82.0,3.2,28.0,1067.0,996.31,715.81
2018,6,21,12,15,1007.5,85.5,3.25,28.15,1064.5,968.72,698.16
2018,6,21,12,30,1003.0,89.0,3.3,28.3,1062.0,938.55,678.8
2018,6,21,12,45,996.0,92.5,3.4,28.5,1051.0,903.91,656.62
2018,6,21,13,0,989.0,96.0,3.5,28.7,1040.0,867.17,632.89
2018,6,21,13,15,986.5,95.5,3.55,28.65,1023.0,828.34,607.91
2018,6,21,13,30,984.0,95.0,3.6,28.6,1006.0,787.53,581.35
2018,6,21,13,45,980.0,94.0,3.65,28.55,982.0,743.44,551.68
2018,6,21,14,0,976.0,93.0,3.7,28.5,958.0,697.83,518.78
2018,6,21,14,15,970.5,91.0,3.75,28.3,927.0,649.15,483.16
2018,6,21,14,30,965.0,89.0,3.8,28.1,896.0,599.46,445.8
2018,6,21,14,45,957.5,87.5,3.85,27.9,859.0,548.42,406.32
2018,6,21,15,0,950.0,86.0,3.9,27.7,822.0,496.96,365.34
2018,6,21,15,15,940.0,84.5,3.9,27.7,780.0,444.32,321.99
2018,6,21,15,30,930.0,83.0,3.9,27.7,738.0,391.92,277.82
2018,6,21,15,45,917.5,80.5,3.95,27.05,691.5,338.45,232.8
2018,6,21,16,0,905.0,78.0,4.0,26.4,645.0,285.9,188.02
2018,6,21,16,15,889.5,75.5,3.95,25.95,595.5,233.89,144.13
2018,6,21,16,30,874.0,73.0,3.9,25.5,546.0,183.48,103.7
2018,6,21,16,45,853.0,69.5,3.9,25.05,494.0,133.56,68.57
2018,6,21,17,0,832.0,66.0,3.9,24.6,442.0,86.12,43.77
2018,6,21,17,15,802.0,62.5,3.75,23.9,389.0,43.03,31.37
2018,6,21,17,30,772.0,59.0,3.6,23.2,336.0,41.99,30.7
2018,6,21,17,45,728.5,55.5,3.4,22.5,284.0,40.87,29.9
2018,6,21,18,0,685.0,52.0,3.2,21.8,232.0,39.75,29.02
2018,6,21,18,15,618.0,46.5,2.9,20.65,182.5,36.79,26.47
2018,6,21,18,30,551.0,41.0,2.6,19.5,133.0,30.89,21.17
2018,6,21,18,45,438.5,33.5,2.3,18.35,91.5,26.21,16.67
2018,6,21,19,0,326.0,26.0,2.0,17.2,50.0,21.39,9.75
2018,6,21,19,15,175.0,15.0,2.0,16.6,26.5,14.3,0.0
2018,6,21,19,30,24.0,4.0,2.0,16.0,3.0,0.0,0.0
2018,6,21,19,45,12.0,2.0,1.95,15.4,1.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,6,22,4,45,63.5,7.0,0.8,10.5,9.0,0.0,0.0
2018,6,22,5,0,127.0,14.0,0.8,10.9,18.0,63.8,0.0
2018,6,22,5,15,278.0,25.0,0.85,11.75,52.5,175.15,113.74
2018,6,22,5,30,429.0,36.0,0.9,12.6,87.0,280.22,221.5
2018,6,22,5,45,520.0,42.0,0.9,13.4,133.0,355.98,288.14
2018,6,22,6,0,611.0,48.0,0.9,14.2,179.0,434.78,354.04
2018,6,22,6,15,667.5,53.5,0.9,15.1,231.0,503.59,408.69
2018,6,22,6,30,724.0,59.0,0.9,16.0,283.0,575.83,463.03
2018,6,22,6,45,762.0,62.5,0.9,16.9,336.5,635.56,504.05
2018,6,22,7,0,800.0,66.0,0.9,17.8,390.0,696.5,543.91
2018,6,22,7,15,827.0,69.0,1.05,19.0,443.0,749.08,577.56
2018,6,22,7,30,854.0,72.0,1.2,20.2,496.0,794.57,605.46
2018,6,22,7,45,874.0,75.0,1.3,21.35,548.0,840.26,632.39
2018,6,22,8,0,894.0,78.0,1.4,22.5,600.0,884.75,657.89
2018,6,22,8,15,909.0,80.0,1.55,23.6,648.5,922.04,678.96
2018,6,22,8,30,924.0,82.0,1.7,24.7,697.0,957.35,698.51
2018,6,22,8,45,935.5,84.0,1.8,25.8,742.0,987.15,713.64
2018,6,22,9,0,947.0,86.0,1.9,26.9,787.0,1014.4,727.07
2018,6,22,9,15,954.5,88.5,1.95,27.6,826.5,1035.59,737.14
2018,6,22,9,30,962.0,91.0,2.0,28.3,866.0,1053.78,745.41
2018,6,22,9,45,967.0,93.0,2.1,29.0,899.5,1065.81,750.6
2018,6,22,10,0,972.0,95.0,2.2,29.7,933.0,1074.61,753.92
2018,6,22,10,15,977.0,96.5,2.2,30.15,961.0,1079.58,754.55
2018,6,22,10,30,982.0,98.0,2.2,30.6,989.0,1081.22,753.3
2018,6,22,10,45,985.0,98.5,2.25,31.0,1009.0,1076.48,749.11
2018,6,22,11,0,988.0,99.0,2.3,31.4,1029.0,1068.43,743.07
2018,6,22,11,15,989.5,99.5,2.4,31.7,1042.0,1055.65,735.12
2018,6,22,11,30,991.0,100.0,2.5,32.0,1055.0,1039.67,725.28
2018,6,22,11,45,992.5,100.0,2.55,32.25,1061.0,1020.11,712.92
2018,6,22,12,0,994.0,100.0,2.6,32.5,1067.0,997.57,698.76
2018,6,22,12,15,993.0,100.5,2.7,32.6,1065.0,970.43,682.59
2018,6,22,12,30,992.0,101.0,2.8,32.7,1063.0,940.68,664.68
2018,6,22,12,45,989.5,101.0,2.9,32.75,1053.0,906.75,644.08
2018,6,22,13,0,987.0,101.0,3.0,32.8,1043.0,870.56,621.82
2018,6,22,13,15,983.5,100.5,3.05,32.75,1025.5,831.03,597.1
2018,6,22,13,30,980.0,100.0,3.1,32.7,1008.0,789.6,570.86
2018,6,22,13,45,975.0,99.0,3.2,32.65,983.0,744.99,541.72
2018,6,22,14,0,970.0,98.0,3.3,32.6,958.0,698.93,509.53
2018,6,22,14,15,962.5,97.0,3.35,32.35,926.5,650.17,474.77
2018,6,22,14,30,955.0,96.0,3.4,32.1,895.0,600.58,438.4
2018,6,22,14,45,946.5,94.5,3.45,31.9,857.5,549.46,399.75
2018,6,22,15,0,938.0,93.0,3.5,31.7,820.0,498.04,359.7
2018,6,22,15,15,927.5,91.0,3.5,31.7,778.0,445.32,317.23
2018,6,22,15,30,917.0,89.0,3.5,31.7,736.0,392.91,273.99
2018,6,22,15,45,903.0,87.0,3.6,31.0,689.0,339.98,230.45
2018,6,22,16,0,889.0,85.0,3.7,30.3,642.0,288.11,187.19
2018,6,22,16,15,870.5,82.5,3.7,29.8,592.0,236.24,144.39
2018,6,22,16,30,852.0,80.0,3.7,29.3,542.0,186.25,105.12
2018,6,22,16,45,827.0,77.0,3.7,28.8,489.5,130.19,65.74
2018,6,22,17,0,802.0,74.0,3.7,28.3,437.0,84.24,42.06
2018,6,22,17,15,769.0,70.5,3.55,27.5,384.0,49.05,35.95
2018,6,22,17,30,736.0,67.0,3.4,26.7,331.0,48.32,35.6
2018,6,22,17,45,688.5,62.0,3.25,25.9,278.5,46.24,34.04
2018,6,22,18,0,641.0,57.0,3.1,25.1,226.0,40.17,28.95
2018,6,22,18,15,569.5,51.5,2.7,23.85,177.5,37.72,26.89
2018,6,22,18,30,498.0,46.0,2.3,22.6,129.0,35.25,24.6
2018,6,22,18,45,384.5,37.0,1.9,21.3,88.5,29.42,19.14
2018,6,22,19,0,271.0,28.0,1.5,20.0,48.0,23.34,11.1
2018,6,22,19,15,144.0,15.0,1.4,19.4,25.0,14.3,0.0
2018,6,22,19,30,17.0,2.0,1.3,18.8,2.0,0.0,0.0
2018,6,22,19,45,8.5,1.0,1.25,18.2,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
