Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,30,274.0,58.0,3.2,18.4,104.0,44.07,32.73
2018,7,2,18,45,200.0,41.5,3.05,17.6,69.5,32.07,21.76
2018,7,2,19,0,126.0,25.0,2.9,16.8,35.0,19.58,8.78
2018,7,2,19,15,66.5,13.0,2.85,16.3,18.0,12.39,0.0
2018,7,2,19,30,7.0,1.0,2.8,15.8,1.0,0.0,0.0
2018,7,2,19,45,3.5,0.5,2.7,15.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,4,45,20.0,4.0,2.35,10.35,4.5,0.0,0.0
2018,7,3,5,0,40.0,8.0,2.5,10.5,9.0,23.12,0.0
2018,7,3,5,15,134.0,23.0,2.6,10.95,35.5,103.41,46.77
2018,7,3,5,30,228.0,38.0,2.7,11.4,62.0,181.65,142.66
2018,7,3,5,45,288.0,50.5,2.85,11.85,97.5,236.92,194.53
2018,7,3,6,0,348.0,63.0,3.0,12.3,133.0,298.07,248.99
2018,7,3,6,15,252.5,82.0,3.0,12.85,140.5,264.52,222.0
2018,7,3,6,30,157.0,101.0,3.0,13.4,148.0,222.57,186.07
2018,7,3,6,45,161.0,114.5,3.05,13.95,170.5,245.17,204.67
2018,7,3,7,0,165.0,128.0,3.1,14.5,193.0,267.84,222.61
2018,7,3,7,15,239.5,140.0,3.1,15.2,249.0,355.89,294.19
2018,7,3,7,30,314.0,152.0,3.1,15.9,305.0,436.51,357.65
2018,7,3,7,45,345.5,166.5,3.15,16.55,351.5,503.13,407.31
2018,7,3,8,0,377.0,181.0,3.2,17.2,398.0,555.51,445.28
2018,7,3,8,15,444.0,188.0,3.25,17.9,464.5,631.46,500.84
2018,7,3,8,30,511.0,195.0,3.3,18.6,531.0,709.22,556.06
2018,7,3,8,45,394.5,242.5,3.35,19.25,512.5,661.09,514.6
2018,7,3,9,0,278.0,290.0,3.4,19.9,494.0,592.02,458.79
2018,7,3,9,15,191.0,305.0,3.5,20.5,448.5,510.82,395.3
2018,7,3,9,30,104.0,320.0,3.6,21.1,403.0,440.83,339.21
2018,7,3,9,45,174.5,274.0,3.7,21.65,420.5,471.36,364.04
2018,7,3,10,0,245.0,228.0,3.8,22.2,438.0,489.55,379.31
2018,7,3,10,15,250.5,247.5,3.9,22.55,468.0,513.33,395.69
2018,7,3,10,30,256.0,267.0,4.0,22.9,498.0,535.68,410.89
2018,7,3,10,45,264.0,291.0,4.1,23.25,534.0,563.63,430.06
2018,7,3,11,0,272.0,315.0,4.2,23.6,570.0,589.78,447.77
2018,7,3,11,15,375.0,321.0,4.3,23.75,678.0,695.78,525.03
2018,7,3,11,30,478.0,327.0,4.4,23.9,786.0,787.73,590.43
2018,7,3,11,45,703.0,224.5,4.45,24.0,904.5,883.09,660.59
2018,7,3,12,0,928.0,122.0,4.5,24.1,1023.0,960.43,712.31
2018,7,3,12,15,942.0,115.0,4.55,24.1,1028.5,941.23,699.22
2018,7,3,12,30,956.0,108.0,4.6,24.1,1034.0,918.92,684.69
2018,7,3,12,45,954.0,108.0,4.65,24.1,1025.0,886.64,663.34
2018,7,3,13,0,952.0,108.0,4.7,24.1,1016.0,852.14,640.38
2018,7,3,13,15,949.5,107.5,4.65,24.0,1000.5,814.71,614.89
2018,7,3,13,30,947.0,107.0,4.6,23.9,985.0,775.35,587.92
2018,7,3,13,45,912.5,116.5,4.6,23.8,945.0,721.19,549.28
2018,7,3,14,0,878.0,126.0,4.6,23.7,905.0,667.83,509.44
2018,7,3,14,15,876.0,124.5,4.55,23.55,880.0,625.72,477.2
2018,7,3,14,30,874.0,123.0,4.5,23.4,855.0,582.41,443.23
2018,7,3,14,45,744.0,165.0,4.45,23.2,769.5,506.69,384.37
2018,7,3,15,0,614.0,207.0,4.4,23.0,684.0,440.47,332.52
2018,7,3,15,15,728.0,159.5,4.4,23.0,696.0,414.68,309.07
2018,7,3,15,30,842.0,112.0,4.4,23.0,708.0,382.26,278.25
2018,7,3,15,45,846.5,102.0,4.3,22.5,668.0,331.48,234.16
2018,7,3,16,0,851.0,92.0,4.2,22.0,628.0,286.86,194.3
2018,7,3,16,15,837.0,88.5,4.1,21.6,580.5,229.77,145.73
2018,7,3,16,30,823.0,85.0,4.0,21.2,533.0,180.97,105.67
2018,7,3,16,45,780.5,84.5,3.9,20.8,476.5,133.5,72.21
2018,7,3,17,0,738.0,84.0,3.8,20.4,420.0,90.8,49.89
2018,7,3,17,15,709.5,78.5,3.75,19.85,369.5,49.76,37.78
2018,7,3,17,30,681.0,73.0,3.7,19.3,319.0,48.03,36.51
2018,7,3,17,45,647.0,65.5,3.6,18.7,270.0,44.56,33.65
2018,7,3,18,0,613.0,58.0,3.5,18.1,221.0,40.82,30.44
2018,7,3,18,15,553.5,51.0,3.35,17.4,174.5,37.18,27.2
2018,7,3,18,30,494.0,44.0,3.2,16.7,128.0,33.35,23.61
2018,7,3,18,45,383.0,36.0,3.1,15.95,88.0,28.39,18.76
2018,7,3,19,0,272.0,28.0,3.0,15.2,48.0,23.27,11.54
2018,7,3,19,15,145.0,15.0,3.0,14.7,25.0,14.3,0.0
2018,7,3,19,30,18.0,2.0,3.0,14.2,2.0,0.0,0.0
2018,7,3,19,45,9.0,1.0,3.0,13.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,11.55,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,9.85,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.1,9.9,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.2,10.0,2.0,1.91,0.0
2018,7,4,5,15,0.0,8.5,2.3,10.45,8.5,7.87,0.0
2018,7,4,5,30,0.0,15.0,2.4,10.9,15.0,13.9,5.8
2018,7,4,5,45,47.5,25.5,2.45,11.4,35.0,54.35,41.15
2018,7,4,6,0,95.0,36.0,2.5,11.9,55.0,102.95,84.11
2018,7,4,6,15,47.5,50.5,2.5,12.5,60.0,86.54,69.76
2018,7,4,6,30,0.0,65.0,2.5,13.1,65.0,60.97,46.75
2018,7,4,6,45,0.5,77.5,2.45,13.75,77.5,73.49,57.21
2018,7,4,7,0,1.0,90.0,2.4,14.4,90.0,86.01,67.44
2018,7,4,7,15,27.5,132.5,2.4,15.05,145.5,158.65,128.24
2018,7,4,7,30,54.0,175.0,2.4,15.7,201.0,228.17,184.63
2018,7,4,7,45,152.0,199.5,2.4,16.4,284.0,350.81,283.66
2018,7,4,8,0,250.0,224.0,2.4,17.1,367.0,480.22,383.4
2018,7,4,8,15,301.5,236.0,2.4,17.7,423.0,543.9,429.68
2018,7,4,8,30,353.0,248.0,2.4,18.3,479.0,609.12,476.27
2018,7,4,8,45,335.5,257.5,2.4,18.95,489.0,607.66,471.94
2018,7,4,9,0,318.0,267.0,2.4,19.6,499.0,604.37,466.84
2018,7,4,9,15,328.5,276.0,2.45,20.2,527.0,625.98,480.74
2018,7,4,9,30,339.0,285.0,2.5,20.8,555.0,646.58,493.63
2018,7,4,9,45,478.0,258.5,2.55,21.4,657.5,768.45,580.6
2018,7,4,10,0,617.0,232.0,2.6,22.0,760.0,881.24,657.68
2018,7,4,10,15,748.0,182.0,2.65,22.45,842.0,949.52,700.79
2018,7,4,10,30,879.0,132.0,2.7,22.9,924.0,1013.79,740.62
2018,7,4,10,45,838.0,154.5,2.75,23.4,923.5,997.05,727.46
2018,7,4,11,0,797.0,177.0,2.8,23.9,923.0,968.88,707.73
2018,7,4,11,15,879.5,137.0,2.85,24.2,971.5,987.44,719.23
2018,7,4,11,30,962.0,97.0,2.9,24.5,1020.0,1010.45,733.22
2018,7,4,11,45,963.0,97.0,2.95,24.85,1026.0,991.42,719.88
2018,7,4,12,0,964.0,97.0,3.0,25.2,1032.0,969.48,705.09
2018,7,4,12,15,964.5,96.5,3.05,25.35,1031.0,943.85,688.46
2018,7,4,12,30,965.0,96.0,3.1,25.5,1030.0,915.58,670.09
2018,7,4,12,45,964.5,95.0,3.15,25.7,1021.5,883.51,649.0
2018,7,4,13,0,964.0,94.0,3.2,25.9,1013.0,849.09,626.26
2018,7,4,13,15,962.0,93.0,3.2,25.9,997.0,811.3,601.32
2018,7,4,13,30,960.0,92.0,3.2,25.9,981.0,771.53,574.85
2018,7,4,13,45,956.0,91.0,3.25,25.95,958.0,728.55,545.7
2018,7,4,14,0,952.0,90.0,3.3,26.0,935.0,684.06,513.19
2018,7,4,14,15,947.0,88.5,3.3,25.9,905.5,637.22,478.32
2018,7,4,14,30,942.0,87.0,3.3,25.8,876.0,589.32,441.77
2018,7,4,14,45,935.0,85.5,3.25,25.7,840.5,539.58,402.72
2018,7,4,15,0,928.0,84.0,3.2,25.6,805.0,489.37,362.26
2018,7,4,15,15,918.0,82.5,3.2,25.6,764.0,437.69,319.61
2018,7,4,15,30,908.0,81.0,3.2,25.6,723.0,386.26,276.11
2018,7,4,15,45,895.5,79.0,3.15,25.15,678.0,334.11,231.72
2018,7,4,16,0,883.0,77.0,3.1,24.7,633.0,282.86,187.63
2018,7,4,16,15,867.5,74.5,3.1,24.35,584.5,231.71,144.2
2018,7,4,16,30,852.0,72.0,3.1,24.0,536.0,182.13,104.06
2018,7,4,16,45,831.0,69.0,3.1,23.65,485.0,133.38,69.27
2018,7,4,17,0,810.0,66.0,3.1,23.3,434.0,79.81,38.57
2018,7,4,17,15,780.5,62.5,3.1,22.65,382.0,42.84,31.38
2018,7,4,17,30,751.0,59.0,3.1,22.0,330.0,41.81,30.71
2018,7,4,17,45,708.5,54.5,3.1,21.35,278.5,39.88,29.19
2018,7,4,18,0,666.0,50.0,3.1,20.7,227.0,37.85,27.52
2018,7,4,18,15,602.0,45.0,3.05,19.75,179.0,35.28,25.27
2018,7,4,18,30,538.0,40.0,3.0,18.8,131.0,29.92,20.41
2018,7,4,18,45,433.0,32.5,2.95,17.8,90.5,25.21,15.89
2018,7,4,19,0,328.0,25.0,2.9,16.8,50.0,20.33,9.22
2018,7,4,19,15,177.0,14.5,2.85,16.2,26.5,13.82,0.0
2018,7,4,19,30,26.0,4.0,2.8,15.6,3.0,0.0,0.0
2018,7,4,19,45,13.0,2.0,2.8,14.95,1.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,7,5,4,45,50.0,5.0,0.7,9.65,5.5,0.0,0.0
2018,7,5,5,0,100.0,10.0,0.8,9.8,11.0,48.06,0.0
2018,7,5,5,15,255.0,20.0,0.9,10.35,42.0,151.35,58.84
2018,7,5,5,30,410.0,30.0,1.0,10.9,73.0,259.32,202.32
2018,7,5,5,45,490.0,36.5,1.1,11.5,115.0,327.37,266.14
2018,7,5,6,0,570.0,43.0,1.2,12.1,157.0,398.51,328.35
2018,7,5,6,15,557.0,55.0,1.15,12.85,192.5,434.21,358.38
2018,7,5,6,30,544.0,67.0,1.1,13.6,228.0,463.64,381.47
2018,7,5,6,45,612.5,70.0,1.1,14.4,283.5,536.41,437.3
2018,7,5,7,0,681.0,73.0,1.1,15.2,339.0,609.84,489.54
2018,7,5,7,15,690.0,80.0,1.0,16.0,382.0,649.31,513.64
2018,7,5,7,30,699.0,87.0,0.9,16.8,425.0,687.59,536.19
2018,7,5,7,45,708.0,100.5,0.85,17.6,474.5,736.01,565.56
2018,7,5,8,0,717.0,114.0,0.8,18.4,524.0,779.29,590.32
2018,7,5,8,15,807.0,96.5,0.8,19.2,595.0,852.4,635.01
2018,7,5,8,30,897.0,79.0,0.8,20.0,666.0,923.75,676.62
2018,7,5,8,45,917.5,77.0,0.75,20.85,713.0,957.28,691.93
2018,7,5,9,0,938.0,75.0,0.7,21.7,760.0,988.79,706.13
2018,7,5,9,15,946.0,77.0,0.7,22.45,799.5,1010.51,715.45
2018,7,5,9,30,954.0,79.0,0.7,23.2,839.0,1029.29,723.1
2018,7,5,9,45,959.5,81.0,0.7,24.0,873.0,1042.54,727.31
2018,7,5,10,0,965.0,83.0,0.7,24.8,907.0,1052.58,729.75
2018,7,5,10,15,970.0,83.5,0.75,25.5,934.5,1057.22,730.56
2018,7,5,10,30,975.0,84.0,0.8,26.2,962.0,1058.58,729.61
2018,7,5,10,45,978.5,84.5,0.85,26.95,983.0,1055.14,725.82
2018,7,5,11,0,982.0,85.0,0.9,27.7,1004.0,1048.39,720.23
2018,7,5,11,15,984.0,84.5,0.9,28.15,1017.0,1035.88,711.19
2018,7,5,11,30,986.0,84.0,0.9,28.6,1030.0,1020.19,700.44
2018,7,5,11,45,986.5,84.0,0.95,29.05,1035.5,1000.48,688.42
2018,7,5,12,0,987.0,84.0,1.0,29.5,1041.0,977.8,674.66
2018,7,5,12,15,984.5,85.0,1.15,29.7,1038.5,950.58,660.43
2018,7,5,12,30,982.0,86.0,1.3,29.9,1036.0,920.76,644.25
2018,7,5,12,45,978.0,87.0,1.4,30.1,1026.0,887.26,624.71
2018,7,5,13,0,974.0,88.0,1.5,30.3,1016.0,851.53,603.48
2018,7,5,13,15,970.0,87.0,1.65,30.25,998.5,811.94,580.5
2018,7,5,13,30,966.0,86.0,1.8,30.2,981.0,770.48,555.73
2018,7,5,13,45,960.5,86.0,1.95,30.2,957.0,727.18,528.84
2018,7,5,14,0,955.0,86.0,2.1,30.2,933.0,682.46,498.26
2018,7,5,14,15,885.0,121.0,2.2,30.0,885.5,628.09,459.31
2018,7,5,14,30,815.0,156.0,2.3,29.8,838.0,574.53,420.21
2018,7,5,14,45,849.0,129.5,2.4,29.6,813.5,533.0,389.33
2018,7,5,15,0,883.0,103.0,2.5,29.4,789.0,484.76,352.16
2018,7,5,15,15,865.0,103.0,2.5,29.4,745.5,433.11,310.79
2018,7,5,15,30,847.0,103.0,2.5,29.4,702.0,382.5,269.28
2018,7,5,15,45,837.5,97.0,2.65,28.75,657.0,330.93,226.98
2018,7,5,16,0,828.0,91.0,2.8,28.1,612.0,280.03,184.51
2018,7,5,16,15,795.0,91.0,2.85,27.55,559.0,223.08,138.41
2018,7,5,16,30,762.0,91.0,2.9,27.0,506.0,176.36,102.02
2018,7,5,16,45,666.5,103.5,2.9,26.4,440.5,131.44,73.39
2018,7,5,17,0,571.0,116.0,2.9,25.8,375.0,101.67,61.91
2018,7,5,17,15,586.5,97.5,2.85,25.05,335.5,63.45,48.56
2018,7,5,17,30,602.0,79.0,2.8,24.3,296.0,52.34,39.42
2018,7,5,17,45,589.5,67.0,2.7,23.5,252.0,45.59,33.84
2018,7,5,18,0,577.0,55.0,2.6,22.7,208.0,38.35,27.7
2018,7,5,18,15,492.5,50.0,2.55,21.95,161.0,36.24,25.85
2018,7,5,18,30,408.0,45.0,2.5,21.2,114.0,34.15,23.82
2018,7,5,18,45,297.0,35.5,2.45,20.45,77.0,27.86,17.91
2018,7,5,19,0,186.0,26.0,2.4,19.7,40.0,20.46,9.07
2018,7,5,19,15,99.5,14.0,2.35,19.3,21.0,13.34,0.0
2018,7,5,19,30,13.0,2.0,2.3,18.9,2.0,0.0,0.0
2018,7,5,19,45,6.5,1.0,2.25,18.45,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,6,4,45,0.0,1.5,1.55,15.6,1.5,0.0,0.0
2018,7,6,5,0,0.0,3.0,1.7,15.7,3.0,2.86,0.0
2018,7,6,5,15,78.5,17.5,1.65,16.0,25.5,69.32,20.14
2018,7,6,5,30,157.0,32.0,1.6,16.3,48.0,138.27,104.73
2018,7,6,5,45,161.0,43.5,1.6,16.55,68.0,148.1,117.9
2018,7,6,6,0,165.0,55.0,1.6,16.8,88.0,169.68,138.04
2018,7,6,6,15,121.5,80.5,1.5,17.3,108.5,171.24,139.61
2018,7,6,6,30,78.0,106.0,1.4,17.8,129.0,177.27,143.68
2018,7,6,6,45,184.5,119.0,1.3,18.3,187.0,278.9,227.51
2018,7,6,7,0,291.0,132.0,1.2,18.8,245.0,377.75,305.65
2018,7,6,7,15,531.5,102.0,1.35,19.65,344.5,556.8,443.78
2018,7,6,7,30,772.0,72.0,1.5,20.5,444.0,727.64,564.07
2018,7,6,7,45,806.5,70.0,1.65,21.3,496.0,770.24,589.74
2018,7,6,8,0,841.0,68.0,1.8,22.1,548.0,819.68,620.93
2018,7,6,8,15,857.0,70.0,1.95,23.1,595.5,857.11,642.88
2018,7,6,8,30,873.0,72.0,2.1,24.1,643.0,892.79,663.46
2018,7,6,8,45,761.5,122.0,2.3,25.15,644.5,870.78,645.79
2018,7,6,9,0,650.0,172.0,2.5,26.2,646.0,836.85,620.64
2018,7,6,9,15,778.5,127.5,2.55,27.0,725.5,913.3,668.8
2018,7,6,9,30,907.0,83.0,2.6,27.8,805.0,987.4,713.19
2018,7,6,9,45,907.5,88.5,2.7,28.65,837.0,999.22,717.33
2018,7,6,10,0,908.0,94.0,2.8,29.5,869.0,1007.82,720.06
2018,7,6,10,15,914.5,94.5,2.9,30.0,896.5,1013.76,722.23
2018,7,6,10,30,921.0,95.0,3.0,30.5,924.0,1016.6,722.54
2018,7,6,10,45,926.0,95.0,3.05,30.95,945.0,1014.27,719.46
2018,7,6,11,0,931.0,95.0,3.1,31.4,966.0,1008.8,714.55
2018,7,6,11,15,934.0,95.5,3.2,31.7,980.0,998.75,707.7
2018,7,6,11,30,937.0,96.0,3.3,32.0,994.0,985.62,698.99
2018,7,6,11,45,938.5,96.0,3.4,32.3,1000.5,967.58,687.22
2018,7,6,12,0,940.0,96.0,3.5,32.6,1007.0,946.68,673.67
2018,7,6,12,15,941.0,95.0,3.6,32.7,1006.0,921.65,658.01
2018,7,6,12,30,942.0,94.0,3.7,32.8,1005.0,894.04,640.62
2018,7,6,12,45,941.5,93.0,3.85,32.85,997.0,862.7,621.07
2018,7,6,13,0,941.0,92.0,4.0,32.9,989.0,829.07,599.82
2018,7,6,13,15,938.5,91.0,4.1,32.8,973.0,791.74,576.04
2018,7,6,13,30,936.0,90.0,4.2,32.7,957.0,752.51,550.73
2018,7,6,13,45,931.5,89.5,4.3,32.65,934.0,710.6,522.8
2018,7,6,14,0,927.0,89.0,4.4,32.6,911.0,667.25,491.67
2018,7,6,14,15,921.5,87.5,4.45,32.35,882.0,621.19,458.12
2018,7,6,14,30,916.0,86.0,4.5,32.1,853.0,574.16,422.95
2018,7,6,14,45,908.0,85.0,4.6,31.9,818.0,525.53,385.62
2018,7,6,15,0,900.0,84.0,4.7,31.7,783.0,476.54,346.99
2018,7,6,15,15,889.5,82.5,4.7,31.7,742.5,426.0,305.7
2018,7,6,15,30,879.0,81.0,4.7,31.7,702.0,375.76,263.74
2018,7,6,15,45,866.5,78.5,4.75,31.0,657.5,324.62,221.16
2018,7,6,16,0,854.0,76.0,4.8,30.3,613.0,274.4,178.82
2018,7,6,16,15,837.5,73.5,4.75,29.75,565.5,224.48,137.19
2018,7,6,16,30,821.0,71.0,4.7,29.2,518.0,176.24,98.87
2018,7,6,16,45,799.0,68.5,4.65,28.7,468.5,129.3,66.08
2018,7,6,17,0,777.0,66.0,4.6,28.2,419.0,77.61,37.16
2018,7,6,17,15,747.5,62.0,4.5,27.5,368.0,42.36,30.29
2018,7,6,17,30,718.0,58.0,4.4,26.8,317.0,40.94,29.31
2018,7,6,17,45,675.5,54.5,4.3,26.1,267.5,39.81,28.51
2018,7,6,18,0,633.0,51.0,4.2,25.4,218.0,38.68,27.63
2018,7,6,18,15,569.5,45.0,3.9,24.55,171.0,35.26,24.68
2018,7,6,18,30,506.0,39.0,3.6,23.7,124.0,29.05,19.18
2018,7,6,18,45,403.5,32.0,3.3,22.85,85.5,24.77,15.09
2018,7,6,19,0,301.0,25.0,3.0,22.0,47.0,20.37,8.77
2018,7,6,19,15,162.0,14.0,2.9,21.45,24.5,13.34,0.0
2018,7,6,19,30,23.0,3.0,2.8,20.9,2.0,0.0,0.0
2018,7,6,19,45,11.5,1.5,2.7,20.4,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.55,19.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.45,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,7,4,45,43.0,4.5,1.35,16.05,5.0,0.0,0.0
2018,7,7,5,0,86.0,9.0,1.4,16.4,10.0,41.51,0.0
2018,7,7,5,15,235.0,18.5,1.55,17.0,38.5,139.53,37.59
2018,7,7,5,30,384.0,28.0,1.7,17.6,67.0,243.69,184.96
2018,7,7,5,45,388.5,40.0,1.85,18.25,98.0,277.6,221.19
2018,7,7,6,0,393.0,52.0,2.0,18.9,129.0,312.0,252.95
2018,7,7,6,15,514.5,54.0,2.1,19.7,185.5,405.74,330.31
2018,7,7,6,30,636.0,56.0,2.2,20.5,242.0,505.4,409.22
2018,7,7,6,45,698.5,56.0,2.3,21.3,296.5,574.18,460.47
2018,7,7,7,0,761.0,56.0,2.4,22.1,351.0,646.13,511.26
2018,7,7,7,15,783.0,60.0,2.5,22.95,401.0,688.49,538.69
2018,7,7,7,30,805.0,64.0,2.6,23.8,451.0,736.74,569.8
2018,7,7,7,45,751.5,89.5,2.7,24.65,482.0,754.61,578.72
2018,7,7,8,0,698.0,115.0,2.8,25.5,513.0,763.08,581.21
2018,7,7,8,15,628.5,154.5,2.9,26.3,536.0,763.82,578.55
2018,7,7,8,30,559.0,194.0,3.0,27.1,559.0,751.14,566.06
2018,7,7,8,45,643.5,173.5,3.05,27.85,621.0,823.13,613.34
2018,7,7,9,0,728.0,153.0,3.1,28.6,683.0,889.5,654.37
2018,7,7,9,15,828.5,113.5,3.2,29.1,748.0,937.17,683.25
2018,7,7,9,30,929.0,74.0,3.3,29.6,813.0,998.33,720.64
2018,7,7,9,45,936.5,75.0,3.4,30.1,847.0,1012.4,727.22
2018,7,7,10,0,944.0,76.0,3.5,30.6,881.0,1023.41,732.31
2018,7,7,10,15,949.0,77.0,3.6,30.9,908.5,1028.77,734.5
2018,7,7,10,30,954.0,78.0,3.7,31.2,936.0,1030.89,734.78
2018,7,7,10,45,958.0,78.0,3.8,31.45,956.5,1027.71,731.97
2018,7,7,11,0,962.0,78.0,3.9,31.7,977.0,1021.29,727.23
2018,7,7,11,15,964.0,79.0,3.95,31.9,991.0,1010.73,719.8
2018,7,7,11,30,966.0,80.0,4.0,32.1,1005.0,996.99,710.46
2018,7,7,11,45,967.0,80.0,4.05,32.25,1011.5,978.24,698.14
2018,7,7,12,0,968.0,80.0,4.1,32.4,1018.0,956.54,683.99
2018,7,7,12,15,965.5,82.0,4.15,32.45,1016.5,930.83,667.55
2018,7,7,12,30,963.0,84.0,4.2,32.5,1015.0,902.53,649.41
2018,7,7,12,45,957.5,86.5,4.25,32.6,1005.5,869.79,628.16
2018,7,7,13,0,952.0,89.0,4.3,32.7,996.0,834.93,605.42
2018,7,7,13,15,949.5,88.5,4.3,32.6,980.5,797.68,581.23
2018,7,7,13,30,947.0,88.0,4.3,32.5,965.0,758.49,555.55
2018,7,7,13,45,943.5,87.0,4.35,32.45,942.5,716.38,527.43
2018,7,7,14,0,940.0,86.0,4.4,32.4,920.0,672.73,495.95
2018,7,7,14,15,934.5,85.5,4.45,32.15,891.0,626.97,462.57
2018,7,7,14,30,929.0,85.0,4.5,31.9,862.0,580.2,427.53
2018,7,7,14,45,922.0,83.5,4.55,31.65,827.0,531.02,389.75
2018,7,7,15,0,915.0,82.0,4.6,31.4,792.0,481.38,350.58
2018,7,7,15,15,905.0,80.5,4.6,31.4,751.5,430.29,308.83
2018,7,7,15,30,895.0,79.0,4.6,31.4,711.0,379.44,266.32
2018,7,7,15,45,882.5,77.0,4.65,30.65,666.5,327.88,223.38
2018,7,7,16,0,870.0,75.0,4.7,29.9,622.0,277.22,180.63
2018,7,7,16,15,855.0,72.0,4.7,29.3,574.0,226.38,138.17
2018,7,7,16,30,840.0,69.0,4.7,28.7,526.0,177.06,98.92
2018,7,7,16,45,818.5,66.5,4.7,28.15,476.0,129.21,65.47
2018,7,7,17,0,797.0,64.0,4.7,27.6,426.0,83.82,41.94
2018,7,7,17,15,768.0,60.5,4.6,26.8,374.5,41.33,29.51
2018,7,7,17,30,739.0,57.0,4.5,26.0,323.0,40.24,28.82
2018,7,7,17,45,697.5,53.0,4.4,25.25,272.5,38.66,27.63
2018,7,7,18,0,656.0,49.0,4.3,24.5,222.0,37.02,26.31
2018,7,7,18,15,593.0,43.5,4.05,23.6,174.5,33.96,23.67
2018,7,7,18,30,530.0,38.0,3.8,22.7,127.0,30.83,20.79
2018,7,7,18,45,427.0,31.0,3.5,21.8,87.5,23.91,14.44
2018,7,7,19,0,324.0,24.0,3.2,20.9,48.0,19.44,8.05
2018,7,7,19,15,175.0,13.5,3.05,20.3,25.0,12.87,0.0
2018,7,7,19,30,26.0,3.0,2.9,19.7,2.0,0.0,0.0
2018,7,7,19,45,13.0,1.5,2.8,19.1,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,18.15,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,17.45,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,7,8,4,45,46.0,4.5,1.9,13.2,5.0,0.0,0.0
2018,7,8,5,0,92.0,9.0,2.0,13.4,10.0,43.71,0.0
2018,7,8,5,15,239.5,19.0,2.05,13.95,38.5,141.14,29.38
2018,7,8,5,30,387.0,29.0,2.1,14.5,67.0,245.91,188.39
2018,7,8,5,45,476.5,35.5,2.2,15.0,109.5,317.51,256.13
2018,7,8,6,0,566.0,42.0,2.3,15.5,152.0,393.17,322.39
2018,7,8,6,15,623.5,47.0,2.35,16.4,201.0,459.36,377.77
2018,7,8,6,30,681.0,52.0,2.4,17.3,250.0,529.31,433.41
2018,7,8,6,45,719.0,55.5,2.45,18.2,301.0,587.16,476.29
2018,7,8,7,0,757.0,59.0,2.5,19.1,352.0,646.45,517.81
2018,7,8,7,15,785.0,62.0,2.6,20.05,403.5,698.48,552.62
2018,7,8,7,30,813.0,65.0,2.7,21.0,455.0,743.83,581.63
2018,7,8,7,45,833.0,67.5,2.8,21.95,505.0,788.14,609.22
2018,7,8,8,0,853.0,70.0,2.9,22.9,555.0,831.41,635.49
2018,7,8,8,15,869.0,72.5,3.0,23.8,603.0,869.79,658.03
2018,7,8,8,30,885.0,75.0,3.1,24.7,651.0,906.38,679.04
2018,7,8,8,45,897.0,76.5,3.15,25.55,695.0,936.0,694.9
2018,7,8,9,0,909.0,78.0,3.2,26.4,739.0,963.24,709.08
2018,7,8,9,15,916.5,80.5,3.35,27.15,778.0,984.7,720.4
2018,7,8,9,30,924.0,83.0,3.5,27.9,817.0,1003.3,729.88
2018,7,8,9,45,928.5,85.5,3.6,28.65,850.0,1015.93,735.18
2018,7,8,10,0,933.0,88.0,3.7,29.4,883.0,1025.43,738.58
2018,7,8,10,15,938.5,89.5,3.8,29.8,911.0,1031.63,741.01
2018,7,8,10,30,944.0,91.0,3.9,30.2,939.0,1034.62,741.51
2018,7,8,10,45,948.5,91.0,4.0,30.6,960.0,1031.79,738.41
2018,7,8,11,0,953.0,91.0,4.1,31.0,981.0,1025.74,733.4
2018,7,8,11,15,956.0,91.0,4.2,31.2,995.0,1015.03,726.11
2018,7,8,11,30,959.0,91.0,4.3,31.4,1009.0,1001.17,716.9
2018,7,8,11,45,960.5,90.5,4.4,31.6,1015.5,982.35,704.55
2018,7,8,12,0,962.0,90.0,4.5,31.8,1022.0,960.6,690.36
2018,7,8,12,15,960.5,91.0,4.6,31.8,1020.5,934.81,674.08
2018,7,8,12,30,959.0,92.0,4.7,31.8,1019.0,906.44,656.1
2018,7,8,12,45,956.0,93.0,4.75,31.8,1010.0,874.39,635.49
2018,7,8,13,0,953.0,94.0,4.8,31.8,1001.0,840.1,613.28
2018,7,8,13,15,950.0,93.5,4.85,31.7,985.0,802.39,588.82
2018,7,8,13,30,947.0,93.0,4.9,31.6,969.0,762.76,562.84
2018,7,8,13,45,943.0,92.0,4.95,31.5,946.0,720.25,534.16
2018,7,8,14,0,939.0,91.0,5.0,31.4,923.0,676.25,502.27
2018,7,8,14,15,933.0,90.0,5.0,31.2,893.5,629.74,467.82
2018,7,8,14,30,927.0,89.0,5.0,31.0,864.0,582.28,431.8
2018,7,8,14,45,919.5,87.0,5.0,30.75,828.5,532.47,393.19
2018,7,8,15,0,912.0,85.0,5.0,30.5,793.0,482.25,353.2
2018,7,8,15,15,901.5,84.0,5.0,30.5,752.5,431.47,311.38
2018,7,8,15,30,891.0,83.0,5.0,30.5,712.0,380.96,268.86
2018,7,8,15,45,877.5,81.0,4.95,29.8,667.0,329.24,225.46
2018,7,8,16,0,864.0,79.0,4.9,29.1,622.0,278.51,182.43
2018,7,8,16,15,847.0,77.0,4.85,28.55,574.0,228.28,140.37
2018,7,8,16,30,830.0,75.0,4.8,28.0,526.0,179.75,101.73
2018,7,8,16,45,807.0,72.0,4.75,27.5,475.0,124.51,62.43
2018,7,8,17,0,784.0,69.0,4.7,27.0,424.0,79.21,38.88
2018,7,8,17,15,753.5,65.0,4.55,26.2,372.5,44.69,32.46
2018,7,8,17,30,723.0,61.0,4.4,25.4,321.0,43.37,31.58
2018,7,8,17,45,679.0,57.0,4.3,24.65,270.5,41.94,30.53
2018,7,8,18,0,635.0,53.0,4.2,23.9,220.0,40.49,29.38
2018,7,8,18,15,569.5,47.0,4.0,23.0,172.5,33.96,23.74
2018,7,8,18,30,504.0,41.0,3.8,22.1,125.0,30.83,20.85
2018,7,8,18,45,399.5,33.0,3.55,21.2,85.5,25.74,16.01
2018,7,8,19,0,295.0,25.0,3.3,20.3,46.0,20.45,8.64
2018,7,8,19,15,158.5,14.0,3.25,19.65,24.0,13.34,0.0
2018,7,8,19,30,22.0,3.0,3.2,19.0,2.0,0.0,0.0
2018,7,8,19,45,11.0,1.5,3.1,18.35,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.95,17.3,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,16.45,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,9,4,45,44.0,4.5,1.85,13.5,5.0,0.0,0.0
2018,7,9,5,0,88.0,9.0,2.0,13.7,10.0,42.08,0.0
2018,7,9,5,15,236.0,19.0,2.1,14.25,38.0,138.76,17.79
2018,7,9,5,30,384.0,29.0,2.2,14.8,66.0,244.06,186.02
2018,7,9,5,45,476.0,35.5,2.3,15.35,109.0,316.75,255.05
2018,7,9,6,0,568.0,42.0,2.4,15.9,152.0,393.65,322.29
2018,7,9,6,15,625.5,47.0,2.4,16.8,201.0,459.92,377.67
2018,7,9,6,30,683.0,52.0,2.4,17.7,250.0,529.92,433.2
2018,7,9,6,45,721.5,56.0,2.45,18.55,301.5,588.85,476.98
2018,7,9,7,0,760.0,60.0,2.5,19.4,353.0,649.27,519.35
2018,7,9,7,15,787.5,63.0,2.6,20.3,404.5,701.03,554.0
2018,7,9,7,30,815.0,66.0,2.7,21.2,456.0,746.06,582.83
2018,7,9,7,45,835.5,69.0,2.8,22.15,506.5,791.48,611.16
2018,7,9,8,0,856.0,72.0,2.9,23.1,557.0,835.88,638.15
2018,7,9,8,15,871.5,73.5,3.1,24.0,604.5,872.67,660.16
2018,7,9,8,30,887.0,75.0,3.3,24.9,652.0,907.67,680.73
2018,7,9,8,45,899.0,77.0,3.5,25.8,696.0,937.95,697.91
2018,7,9,9,0,911.0,79.0,3.7,26.7,740.0,965.83,713.37
2018,7,9,9,15,921.5,80.0,3.8,27.4,780.0,988.52,725.26
2018,7,9,9,30,932.0,81.0,3.9,28.1,820.0,1008.44,735.36
2018,7,9,9,45,940.5,80.5,3.95,28.75,854.0,1021.79,741.04
2018,7,9,10,0,949.0,80.0,4.0,29.4,888.0,1032.11,744.89
2018,7,9,10,15,954.0,81.5,4.1,29.85,916.0,1038.01,746.91
2018,7,9,10,30,959.0,83.0,4.2,30.3,944.0,1040.63,746.97
2018,7,9,10,45,962.5,83.0,4.3,30.75,964.5,1036.89,743.08
2018,7,9,11,0,966.0,83.0,4.4,31.2,985.0,1029.9,737.26
2018,7,9,11,15,968.0,83.5,4.45,31.5,998.5,1018.74,729.04
2018,7,9,11,30,970.0,84.0,4.5,31.8,1012.0,1004.39,718.9
2018,7,9,11,45,970.5,84.5,4.6,32.1,1018.5,985.54,706.22
2018,7,9,12,0,971.0,85.0,4.7,32.4,1025.0,963.74,691.63
2018,7,9,12,15,969.0,86.0,4.8,32.45,1023.0,937.38,675.12
2018,7,9,12,30,967.0,87.0,4.9,32.5,1021.0,908.43,656.83
2018,7,9,12,45,963.5,88.0,5.0,32.5,1012.0,875.78,636.1
2018,7,9,13,0,960.0,89.0,5.1,32.5,1003.0,840.91,613.71
2018,7,9,13,15,957.0,88.5,5.15,32.4,986.5,802.98,589.04
2018,7,9,13,30,954.0,88.0,5.2,32.3,970.0,763.12,562.82
2018,7,9,13,45,949.5,87.5,5.25,32.15,947.0,720.47,534.22
2018,7,9,14,0,945.0,87.0,5.3,32.0,924.0,676.33,502.23
2018,7,9,14,15,911.0,102.5,5.3,31.75,887.5,627.18,465.54
2018,7,9,14,30,877.0,118.0,5.3,31.5,851.0,579.1,428.9
2018,7,9,14,45,871.0,114.0,5.35,31.2,816.0,530.5,391.52
2018,7,9,15,0,865.0,110.0,5.4,30.9,781.0,481.42,352.7
2018,7,9,15,15,849.0,109.5,5.4,30.9,739.0,430.89,311.34
2018,7,9,15,30,833.0,109.0,5.4,30.9,697.0,375.28,265.5
2018,7,9,15,45,833.5,99.0,5.4,30.15,655.0,330.02,227.03
2018,7,9,16,0,834.0,89.0,5.4,29.4,613.0,278.52,183.35
2018,7,9,16,15,803.0,88.5,5.35,28.9,560.0,221.14,136.46
2018,7,9,16,30,772.0,88.0,5.3,28.4,507.0,173.81,99.41
2018,7,9,16,45,731.0,88.0,5.25,27.85,453.5,129.38,69.26
2018,7,9,17,0,690.0,88.0,5.2,27.3,400.0,83.98,45.2
2018,7,9,17,15,616.5,88.5,5.0,26.6,342.0,56.85,42.7
2018,7,9,17,30,543.0,89.0,4.8,25.9,284.0,60.14,45.78
2018,7,9,17,45,463.5,84.0,4.65,25.2,232.0,59.25,45.26
2018,7,9,18,0,384.0,79.0,4.5,24.5,180.0,57.42,43.83
2018,7,9,18,15,322.5,66.5,4.15,23.65,138.5,49.39,36.91
2018,7,9,18,30,261.0,54.0,3.8,22.8,97.0,40.98,29.43
2018,7,9,18,45,202.5,39.5,3.5,21.95,66.0,30.55,19.96
2018,7,9,19,0,144.0,25.0,3.2,21.1,35.0,19.66,7.88
2018,7,9,19,15,80.0,13.5,3.05,20.6,18.5,12.87,0.0
2018,7,9,19,30,16.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,9,19,45,8.0,1.0,2.75,19.55,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,16.45,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,10,4,45,50.5,4.0,1.5,14.4,4.5,0.0,0.0
2018,7,10,5,0,101.0,8.0,1.6,14.7,9.0,45.95,0.0
2018,7,10,5,15,257.0,17.0,1.75,15.2,37.5,144.86,5.1
2018,7,10,5,30,413.0,26.0,1.9,15.7,66.0,247.9,187.26
2018,7,10,5,45,503.5,32.0,2.05,16.25,109.0,321.66,257.66
2018,7,10,6,0,594.0,38.0,2.2,16.8,152.0,402.94,328.16
2018,7,10,6,15,651.0,42.5,2.3,17.6,201.5,469.11,383.58
2018,7,10,6,30,708.0,47.0,2.4,18.4,251.0,539.09,439.34
2018,7,10,6,45,746.0,50.0,2.5,19.15,302.5,597.28,482.46
2018,7,10,7,0,784.0,53.0,2.6,19.9,354.0,650.72,519.9
2018,7,10,7,15,811.0,56.0,2.7,20.65,406.0,702.82,555.12
2018,7,10,7,30,838.0,59.0,2.8,21.4,458.0,754.93,589.36
2018,7,10,7,45,858.0,60.5,2.85,22.1,508.5,798.91,616.83
2018,7,10,8,0,878.0,62.0,2.9,22.8,559.0,841.85,643.05
2018,7,10,8,15,893.5,63.5,2.95,23.45,607.0,879.41,665.24
2018,7,10,8,30,909.0,65.0,3.0,24.1,655.0,915.12,685.9
2018,7,10,8,45,920.5,66.5,3.05,24.75,699.5,944.99,702.42
2018,7,10,9,0,932.0,68.0,3.1,25.4,744.0,972.4,717.22
2018,7,10,9,15,938.0,71.0,3.15,26.0,783.0,993.58,728.02
2018,7,10,9,30,944.0,74.0,3.2,26.6,822.0,1011.75,736.93
2018,7,10,9,45,948.0,77.5,3.25,27.15,856.0,1025.4,743.11
2018,7,10,10,0,952.0,81.0,3.3,27.7,890.0,1035.81,747.33
2018,7,10,10,15,957.0,82.5,3.35,28.15,918.5,1041.72,749.08
2018,7,10,10,30,962.0,84.0,3.4,28.6,947.0,1044.35,748.9
2018,7,10,10,45,966.5,83.5,3.45,29.1,968.0,1041.05,744.94
2018,7,10,11,0,971.0,83.0,3.5,29.6,989.0,1034.49,739.07
2018,7,10,11,15,973.5,84.0,3.55,29.8,1003.5,1024.27,731.9
2018,7,10,11,30,976.0,85.0,3.6,30.0,1018.0,1010.82,722.79
2018,7,10,11,45,977.5,85.0,3.65,30.25,1025.0,992.29,710.39
2018,7,10,12,0,979.0,85.0,3.7,30.5,1032.0,970.76,696.13
2018,7,10,12,15,977.5,86.0,3.8,30.55,1030.5,944.64,679.79
2018,7,10,12,30,976.0,87.0,3.9,30.6,1029.0,915.87,661.66
2018,7,10,12,45,973.0,87.5,3.95,30.7,1020.0,882.9,640.28
2018,7,10,13,0,970.0,88.0,4.0,30.8,1011.0,847.64,617.3
2018,7,10,13,15,967.5,87.5,4.1,30.7,995.0,809.74,593.07
2018,7,10,13,30,965.0,87.0,4.2,30.6,979.0,769.83,567.21
2018,7,10,13,45,960.5,86.5,4.3,30.45,956.0,726.72,538.7
2018,7,10,14,0,956.0,86.0,4.4,30.3,933.0,682.11,506.67
2018,7,10,14,15,950.0,85.0,4.45,30.05,903.0,634.85,471.99
2018,7,10,14,30,944.0,84.0,4.5,29.8,873.0,586.6,435.62
2018,7,10,14,45,936.5,83.0,4.55,29.55,837.5,536.82,397.11
2018,7,10,15,0,929.0,82.0,4.6,29.3,802.0,486.59,357.13
2018,7,10,15,15,919.0,80.5,4.6,29.3,761.0,434.72,314.4
2018,7,10,15,30,909.0,79.0,4.6,29.3,720.0,383.07,270.86
2018,7,10,15,45,896.5,76.5,4.7,28.4,674.5,330.31,226.75
2018,7,10,16,0,884.0,74.0,4.8,27.5,629.0,278.44,182.74
2018,7,10,16,15,867.5,71.5,4.85,26.85,580.0,226.89,139.38
2018,7,10,16,30,851.0,69.0,4.9,26.2,531.0,177.01,99.46
2018,7,10,16,45,829.5,66.5,4.9,25.55,480.0,128.51,65.48
2018,7,10,17,0,808.0,64.0,4.9,24.9,429.0,82.47,41.87
2018,7,10,17,15,778.0,60.5,4.9,24.0,377.0,41.42,29.98
2018,7,10,17,30,748.0,57.0,4.9,23.1,325.0,40.34,29.28
2018,7,10,17,45,705.0,53.5,4.85,22.2,274.0,39.16,28.45
2018,7,10,18,0,662.0,50.0,4.8,21.3,223.0,37.98,27.53
2018,7,10,18,15,551.0,47.0,4.6,20.4,170.0,33.99,24.04
2018,7,10,18,30,440.0,44.0,4.4,19.5,117.0,33.48,23.38
2018,7,10,18,45,271.0,33.5,4.2,18.55,73.5,26.15,16.53
2018,7,10,19,0,102.0,23.0,4.0,17.6,30.0,18.01,6.73
2018,7,10,19,15,56.0,12.0,3.9,17.05,15.5,11.44,0.0
2018,7,10,19,30,10.0,1.0,3.8,16.5,1.0,0.0,0.0
2018,7,10,19,45,5.0,0.5,3.7,15.9,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,7,11,4,45,43.5,4.5,1.55,11.35,4.5,0.0,0.0
2018,7,11,5,0,87.0,9.0,1.6,11.6,9.0,41.5,0.0
2018,7,11,5,15,237.5,18.5,1.65,12.15,36.5,137.14,0.0
2018,7,11,5,30,388.0,28.0,1.7,12.7,64.0,243.97,185.18
2018,7,11,5,45,482.5,34.5,1.75,13.3,107.0,317.8,256.58
2018,7,11,6,0,577.0,41.0,1.8,13.9,150.0,396.23,325.22
2018,7,11,6,15,561.0,49.5,1.75,14.7,182.0,426.04,351.38
2018,7,11,6,30,545.0,58.0,1.7,15.5,214.0,449.53,370.51
2018,7,11,6,45,612.5,63.5,1.7,16.35,271.5,524.52,428.71
2018,7,11,7,0,680.0,69.0,1.7,17.2,329.0,600.55,483.55
2018,7,11,7,15,729.5,71.5,1.75,18.15,386.5,665.81,528.13
2018,7,11,7,30,779.0,74.0,1.8,19.1,444.0,732.67,572.36
2018,7,11,7,45,824.5,69.5,1.8,20.05,500.0,781.61,602.13
2018,7,11,8,0,870.0,65.0,1.8,21.0,556.0,838.03,636.34
2018,7,11,8,15,885.5,67.0,1.85,21.9,604.0,875.97,657.72
2018,7,11,8,30,901.0,69.0,1.9,22.8,652.0,912.07,677.7
2018,7,11,8,45,913.5,70.0,1.95,23.7,696.5,942.08,693.41
2018,7,11,9,0,926.0,71.0,2.0,24.6,741.0,969.7,707.46
2018,7,11,9,15,932.5,74.0,2.1,25.45,780.5,991.25,718.26
2018,7,11,9,30,939.0,77.0,2.2,26.3,820.0,1009.83,727.19
2018,7,11,9,45,942.5,80.5,2.3,27.1,853.5,1022.93,732.84
2018,7,11,10,0,946.0,84.0,2.4,27.9,887.0,1032.78,736.55
2018,7,11,10,15,951.5,85.0,2.5,28.5,915.5,1038.61,738.42
2018,7,11,10,30,957.0,86.0,2.6,29.1,944.0,1041.19,738.38
2018,7,11,10,45,960.5,87.0,2.7,29.7,965.0,1038.51,735.17
2018,7,11,11,0,964.0,88.0,2.8,30.3,986.0,1032.54,730.03
2018,7,11,11,15,966.5,88.0,2.85,30.65,1000.0,1021.31,722.0
2018,7,11,11,30,969.0,88.0,2.9,31.0,1014.0,1006.91,712.12
2018,7,11,11,45,970.0,88.0,2.95,31.3,1020.5,988.01,699.63
2018,7,11,12,0,971.0,88.0,3.0,31.6,1027.0,966.15,685.35
2018,7,11,12,15,970.5,88.5,3.05,31.65,1026.0,940.59,669.43
2018,7,11,12,30,970.0,89.0,3.1,31.7,1025.0,912.36,651.77
2018,7,11,12,45,968.0,89.5,3.1,31.8,1016.5,880.36,631.16
2018,7,11,13,0,966.0,90.0,3.1,31.9,1008.0,846.02,608.97
2018,7,11,13,15,963.0,89.5,3.15,31.75,992.0,807.85,585.0
2018,7,11,13,30,960.0,89.0,3.2,31.6,976.0,767.71,559.48
2018,7,11,13,45,955.5,88.0,3.25,31.45,952.5,724.33,531.11
2018,7,11,14,0,951.0,87.0,3.3,31.3,929.0,679.45,499.39
2018,7,11,14,15,944.5,86.5,3.35,31.05,899.0,632.52,465.54
2018,7,11,14,30,938.0,86.0,3.4,30.8,869.0,584.63,430.01
2018,7,11,14,45,930.0,85.0,3.45,30.5,833.5,534.84,392.12
2018,7,11,15,0,922.0,84.0,3.5,30.2,798.0,484.65,352.75
2018,7,11,15,15,911.5,82.5,3.5,30.2,757.0,432.88,310.62
2018,7,11,15,30,901.0,81.0,3.5,30.2,716.0,381.38,267.7
2018,7,11,15,45,887.0,79.0,3.55,29.35,670.0,328.92,224.22
2018,7,11,16,0,873.0,77.0,3.6,28.5,624.0,277.51,181.02
2018,7,11,16,15,854.5,75.0,3.55,27.85,575.0,226.45,138.55
2018,7,11,16,30,836.0,73.0,3.5,27.2,526.0,177.25,99.66
2018,7,11,16,45,812.0,70.0,3.5,26.55,474.5,128.81,66.15
2018,7,11,17,0,788.0,67.0,3.5,25.9,423.0,75.86,37.13
2018,7,11,17,15,754.5,64.0,3.45,25.05,371.0,44.01,32.05
2018,7,11,17,30,721.0,61.0,3.4,24.2,319.0,43.45,31.82
2018,7,11,17,45,674.0,57.0,3.35,23.35,268.0,42.02,30.78
2018,7,11,18,0,627.0,53.0,3.3,22.5,217.0,40.57,29.64
2018,7,11,18,15,556.5,47.0,3.15,21.55,169.0,34.04,23.96
2018,7,11,18,30,486.0,41.0,3.0,20.6,121.0,30.92,21.06
2018,7,11,18,45,375.5,33.5,2.8,19.6,82.5,26.31,16.58
2018,7,11,19,0,265.0,26.0,2.6,18.6,44.0,21.6,8.89
2018,7,11,19,15,141.5,14.0,2.5,18.1,23.0,13.34,0.0
2018,7,11,19,30,18.0,2.0,2.4,17.6,2.0,0.0,0.0
2018,7,11,19,45,9.0,1.0,2.25,17.1,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.5,1.25,14.7,2.5,0.0,0.0
2018,7,12,5,0,26.0,5.0,1.4,14.9,5.0,14.57,0.0
2018,7,12,5,15,77.5,17.0,1.5,15.3,23.0,66.05,0.0
2018,7,12,5,30,129.0,29.0,1.6,15.7,41.0,120.9,88.68
2018,7,12,5,45,87.0,43.5,1.7,16.15,53.5,101.17,78.67
2018,7,12,6,0,45.0,58.0,1.8,16.6,66.0,88.48,69.27
2018,7,12,6,15,120.0,74.5,1.8,17.05,106.0,162.37,132.62
2018,7,12,6,30,195.0,91.0,1.8,17.5,146.0,244.84,201.61
2018,7,12,6,45,313.0,97.0,1.8,18.0,206.5,352.77,289.6
2018,7,12,7,0,431.0,103.0,1.8,18.5,267.0,456.83,371.38
2018,7,12,7,15,508.5,110.5,1.9,19.1,331.5,546.37,438.52
2018,7,12,7,30,586.0,118.0,2.0,19.7,396.0,634.14,502.04
2018,7,12,7,45,465.0,149.0,2.1,20.3,385.0,580.31,457.81
2018,7,12,8,0,344.0,180.0,2.2,20.9,374.0,523.9,411.69
2018,7,12,8,15,360.0,202.5,2.25,21.4,421.0,571.09,444.9
2018,7,12,8,30,376.0,225.0,2.3,21.9,468.0,617.43,476.19
2018,7,12,8,45,352.0,264.5,2.35,22.4,504.5,630.09,481.94
2018,7,12,9,0,328.0,304.0,2.4,22.9,541.0,654.78,496.12
2018,7,12,9,15,451.5,270.5,2.5,23.35,616.0,752.27,565.88
2018,7,12,9,30,575.0,237.0,2.6,23.8,691.0,842.83,628.67
2018,7,12,9,45,634.0,222.5,2.65,24.25,743.5,887.2,657.15
2018,7,12,10,0,693.0,208.0,2.7,24.7,796.0,929.62,683.12
2018,7,12,10,15,710.0,209.0,2.8,25.15,828.5,944.64,691.3
2018,7,12,10,30,727.0,210.0,2.9,25.6,861.0,957.0,698.03
2018,7,12,10,45,755.5,195.0,3.0,26.0,885.5,955.56,695.97
2018,7,12,11,0,784.0,180.0,3.1,26.4,910.0,957.91,696.6
2018,7,12,11,15,818.0,158.0,3.1,26.6,930.0,955.34,693.9
2018,7,12,11,30,852.0,136.0,3.1,26.8,950.0,942.89,684.91
2018,7,12,11,45,853.5,136.5,3.05,27.0,956.5,926.34,673.05
2018,7,12,12,0,855.0,137.0,3.0,27.2,963.0,907.16,659.61
2018,7,12,12,15,857.5,135.5,2.9,27.2,963.0,884.56,644.17
2018,7,12,12,30,860.0,134.0,2.8,27.2,963.0,859.56,627.22
2018,7,12,12,45,848.0,141.0,2.7,27.15,952.5,827.82,605.95
2018,7,12,13,0,836.0,148.0,2.6,27.1,942.0,794.57,583.68
2018,7,12,13,15,834.5,146.0,2.55,27.15,927.5,760.27,560.7
2018,7,12,13,30,833.0,144.0,2.5,27.2,913.0,724.25,535.96
2018,7,12,13,45,844.5,131.5,2.4,27.25,894.5,686.6,508.88
2018,7,12,14,0,856.0,119.0,2.3,27.3,876.0,646.47,479.54
2018,7,12,14,15,850.0,116.5,2.25,27.35,847.5,602.02,446.49
2018,7,12,14,30,844.0,114.0,2.2,27.4,819.0,556.77,412.13
2018,7,12,14,45,785.0,138.0,2.1,27.45,771.5,502.38,370.1
2018,7,12,15,0,726.0,162.0,2.0,27.5,724.0,451.9,330.47
2018,7,12,15,15,703.5,159.5,2.0,27.5,680.5,402.63,291.47
2018,7,12,15,30,681.0,157.0,2.0,27.5,637.0,355.15,253.06
2018,7,12,15,45,666.5,152.5,2.0,27.35,596.5,310.45,216.17
2018,7,12,16,0,652.0,148.0,2.0,27.2,556.0,267.11,180.13
2018,7,12,16,15,580.0,153.0,2.05,27.0,494.5,221.8,145.39
