Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,11,45,912.0,104.0,2.1,30.1,972.0,944.64,668.57
2018,7,22,12,0,914.0,104.0,2.2,30.5,979.0,924.59,655.85
2018,7,22,12,15,915.0,103.0,2.3,30.6,978.5,899.97,640.96
2018,7,22,12,30,916.0,102.0,2.4,30.7,978.0,872.76,624.33
2018,7,22,12,45,916.5,100.5,2.5,30.8,970.5,842.21,605.39
2018,7,22,13,0,917.0,99.0,2.6,30.9,963.0,809.32,584.75
2018,7,22,13,15,914.0,98.5,2.7,30.8,947.5,772.49,561.72
2018,7,22,13,30,911.0,98.0,2.8,30.7,932.0,733.78,537.14
2018,7,22,13,45,906.5,97.0,2.9,30.65,909.5,691.92,508.85
2018,7,22,14,0,902.0,96.0,3.0,30.6,887.0,648.64,478.02
2018,7,22,14,15,896.0,94.0,3.1,30.35,857.5,602.39,444.61
2018,7,22,14,30,890.0,92.0,3.2,30.1,828.0,555.23,409.5
2018,7,22,14,45,882.0,90.5,3.3,29.9,793.0,506.8,372.25
2018,7,22,15,0,874.0,89.0,3.4,29.7,758.0,458.02,333.59
2018,7,22,15,15,862.5,88.0,3.4,29.7,718.0,408.16,292.65
2018,7,22,15,30,851.0,87.0,3.4,29.7,678.0,358.7,251.12
2018,7,22,15,45,837.0,84.5,3.55,28.9,633.5,307.91,208.86
2018,7,22,16,0,823.0,82.0,3.7,28.1,589.0,258.19,167.07
2018,7,22,16,15,804.5,79.0,3.75,27.55,541.0,208.52,126.09
2018,7,22,16,30,786.0,76.0,3.8,27.0,493.0,153.49,83.51
2018,7,22,16,45,761.5,73.0,3.9,26.4,443.5,107.25,53.38
2018,7,22,17,0,737.0,70.0,4.0,25.8,394.0,63.91,34.92
2018,7,22,17,15,703.5,66.0,4.0,25.05,343.0,45.91,33.71
2018,7,22,17,30,670.0,62.0,4.0,24.3,292.0,44.68,32.88
2018,7,22,17,45,622.0,57.0,4.0,23.5,242.5,38.75,27.94
2018,7,22,18,0,574.0,52.0,4.0,22.7,193.0,36.74,26.27
2018,7,22,18,15,501.5,45.0,3.9,21.95,147.5,32.92,22.87
2018,7,22,18,30,429.0,38.0,3.8,21.2,102.0,28.93,19.13
2018,7,22,18,45,312.5,29.0,3.7,20.45,66.0,22.87,13.15
2018,7,22,19,0,196.0,20.0,3.6,19.7,30.0,16.49,0.0
2018,7,22,19,15,98.0,10.0,3.5,19.25,15.0,9.53,0.0
2018,7,22,19,30,0.0,0.0,3.4,18.8,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,17.6,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,17.3,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.25,15.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,23,4,45,11.0,1.5,1.65,13.75,1.0,0.0,0.0
2018,7,23,5,0,22.0,3.0,1.7,13.8,2.0,0.0,0.0
2018,7,23,5,15,157.0,13.5,1.7,14.35,23.0,76.76,0.0
2018,7,23,5,30,292.0,24.0,1.7,14.9,44.0,182.85,111.73
2018,7,23,5,45,398.0,31.5,1.7,15.4,83.5,264.85,208.47
2018,7,23,6,0,504.0,39.0,1.7,15.9,123.0,349.56,283.08
2018,7,23,6,15,570.0,44.5,1.75,16.75,170.5,413.37,337.76
2018,7,23,6,30,636.0,50.0,1.8,17.6,218.0,486.57,397.0
2018,7,23,6,45,680.0,54.5,1.85,18.45,269.0,547.85,444.1
2018,7,23,7,0,724.0,59.0,1.9,19.3,320.0,611.18,489.2
2018,7,23,7,15,754.5,62.0,1.95,20.15,371.5,664.03,524.81
2018,7,23,7,30,785.0,65.0,2.0,21.0,423.0,717.18,559.52
2018,7,23,7,45,807.5,67.5,2.05,21.85,473.0,756.22,583.25
2018,7,23,8,0,830.0,70.0,2.1,22.7,523.0,801.15,610.66
2018,7,23,8,15,846.0,72.5,2.15,23.6,571.0,839.26,632.63
2018,7,23,8,30,862.0,75.0,2.2,24.5,619.0,875.65,653.11
2018,7,23,8,45,874.5,77.0,2.2,25.4,663.0,906.22,668.97
2018,7,23,9,0,887.0,79.0,2.2,26.3,707.0,934.47,683.14
2018,7,23,9,15,897.5,80.5,2.2,27.1,747.5,957.71,694.19
2018,7,23,9,30,908.0,82.0,2.2,27.9,788.0,978.21,703.47
2018,7,23,9,45,916.5,83.0,2.2,28.7,822.5,993.3,709.32
2018,7,23,10,0,925.0,84.0,2.2,29.5,857.0,1005.37,713.35
2018,7,23,10,15,930.0,84.5,2.2,29.95,884.5,1010.3,714.03
2018,7,23,10,30,935.0,85.0,2.2,30.4,912.0,1012.04,712.91
2018,7,23,10,45,938.0,87.0,2.25,30.8,933.5,1010.17,710.4
2018,7,23,11,0,941.0,89.0,2.3,31.2,955.0,1005.01,706.01
2018,7,23,11,15,943.5,89.0,2.35,31.4,969.0,994.07,698.72
2018,7,23,11,30,946.0,89.0,2.4,31.6,983.0,979.98,689.6
2018,7,23,11,45,947.5,89.0,2.5,31.8,990.0,961.89,678.51
2018,7,23,12,0,949.0,89.0,2.6,32.0,997.0,940.84,665.55
2018,7,23,12,15,945.0,91.5,2.7,32.05,995.0,914.49,649.6
2018,7,23,12,30,941.0,94.0,2.8,32.1,993.0,885.62,631.94
2018,7,23,12,45,911.0,113.0,2.95,32.15,977.0,848.25,608.91
2018,7,23,13,0,881.0,132.0,3.1,32.2,961.0,809.71,584.82
2018,7,23,13,15,800.5,187.0,3.2,32.1,931.0,766.01,556.2
2018,7,23,13,30,720.0,242.0,3.3,32.0,901.0,722.75,525.17
2018,7,23,13,45,721.5,237.0,3.45,31.9,883.0,686.08,500.29
2018,7,23,14,0,723.0,232.0,3.6,31.8,865.0,648.11,473.79
2018,7,23,14,15,743.5,209.5,3.65,31.45,841.5,605.2,443.66
2018,7,23,14,30,764.0,187.0,3.7,31.1,818.0,559.74,410.68
2018,7,23,14,45,700.0,202.5,3.8,30.7,761.0,502.21,367.84
2018,7,23,15,0,636.0,218.0,3.9,30.3,704.0,450.04,328.25
2018,7,23,15,15,574.0,226.0,3.9,30.3,646.5,399.3,288.78
2018,7,23,15,30,512.0,234.0,3.9,30.3,589.0,352.36,252.13
2018,7,23,15,45,398.0,247.5,3.95,29.1,512.5,300.86,214.92
2018,7,23,16,0,284.0,261.0,4.0,27.9,436.0,266.98,192.1
2018,7,23,16,15,214.0,243.5,4.05,27.25,369.0,230.98,167.05
2018,7,23,16,30,144.0,226.0,4.1,26.6,302.0,194.41,142.47
2018,7,23,16,45,102.5,197.0,4.1,25.95,248.5,159.92,118.8
2018,7,23,17,0,61.0,168.0,4.1,25.3,195.0,137.6,104.65
2018,7,23,17,15,51.0,135.0,4.05,24.6,155.5,112.04,89.85
2018,7,23,17,30,41.0,102.0,4.0,23.9,116.0,87.57,69.62
2018,7,23,17,45,22.5,79.0,4.0,23.2,86.5,69.39,54.36
2018,7,23,18,0,4.0,56.0,4.0,22.5,57.0,51.75,39.25
2018,7,23,18,15,18.0,45.0,3.85,21.85,48.0,40.98,29.82
2018,7,23,18,30,32.0,34.0,3.7,21.2,39.0,29.83,19.88
2018,7,23,18,45,31.0,24.0,3.55,20.55,27.5,21.27,11.76
2018,7,23,19,0,30.0,14.0,3.4,19.9,16.0,12.58,0.0
2018,7,23,19,15,15.0,7.0,3.25,19.5,8.0,6.67,0.0
2018,7,23,19,30,0.0,0.0,3.1,19.1,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,18.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,18.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,17.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,24,4,45,9.0,1.5,1.5,14.5,1.0,0.0,0.0
2018,7,24,5,0,18.0,3.0,1.6,14.7,2.0,0.0,0.0
2018,7,24,5,15,141.5,13.5,1.7,15.15,22.0,70.24,0.0
2018,7,24,5,30,265.0,24.0,1.8,15.6,42.0,169.25,98.04
2018,7,24,5,45,374.0,32.5,1.9,16.1,81.0,253.57,198.76
2018,7,24,6,0,483.0,41.0,2.0,16.6,120.0,340.07,275.03
2018,7,24,6,15,553.0,47.0,2.05,17.35,168.0,409.8,334.56
2018,7,24,6,30,623.0,53.0,2.1,18.1,216.0,481.16,392.81
2018,7,24,6,45,670.5,57.0,2.1,18.85,267.5,543.75,441.3
2018,7,24,7,0,718.0,61.0,2.1,19.6,319.0,608.6,487.82
2018,7,24,7,15,739.0,66.0,2.25,20.6,367.5,656.62,520.27
2018,7,24,7,30,760.0,71.0,2.4,21.6,416.0,704.27,551.55
2018,7,24,7,45,797.0,70.5,2.55,22.55,470.0,757.46,586.06
2018,7,24,8,0,834.0,70.0,2.7,23.5,524.0,803.76,614.88
2018,7,24,8,15,767.0,100.5,2.8,24.35,548.0,810.26,615.59
2018,7,24,8,30,700.0,131.0,2.9,25.2,572.0,806.6,609.7
2018,7,24,8,45,740.0,128.5,3.05,26.0,624.5,848.82,635.93
2018,7,24,9,0,780.0,126.0,3.2,26.8,677.0,895.11,664.18
2018,7,24,9,15,845.5,104.0,3.3,27.45,733.0,934.03,687.18
2018,7,24,9,30,911.0,82.0,3.4,28.1,789.0,980.37,714.84
2018,7,24,9,45,915.0,85.5,3.5,28.8,822.5,993.91,720.69
2018,7,24,10,0,919.0,89.0,3.6,29.5,856.0,1004.27,724.8
2018,7,24,10,15,925.0,90.0,3.65,30.0,884.5,1010.64,726.7
2018,7,24,10,30,931.0,91.0,3.7,30.5,913.0,1013.8,726.68
2018,7,24,10,45,935.5,92.0,3.8,31.05,935.0,1012.24,723.97
2018,7,24,11,0,940.0,93.0,3.9,31.6,957.0,1007.42,719.31
2018,7,24,11,15,943.0,93.0,4.0,31.8,971.5,996.89,712.13
2018,7,24,11,30,946.0,93.0,4.1,32.0,986.0,983.19,703.03
2018,7,24,11,45,947.5,92.5,4.2,32.2,992.5,964.52,690.79
2018,7,24,12,0,949.0,92.0,4.3,32.4,999.0,942.9,676.69
2018,7,24,12,15,948.0,93.0,4.35,32.45,998.5,917.67,660.42
2018,7,24,12,30,947.0,94.0,4.4,32.5,998.0,889.79,642.4
2018,7,24,12,45,944.5,94.0,4.5,32.55,989.0,857.24,621.44
2018,7,24,13,0,942.0,94.0,4.6,32.6,980.0,822.43,598.85
2018,7,24,13,15,939.5,93.5,4.65,32.5,964.5,785.03,574.5
2018,7,24,13,30,937.0,93.0,4.7,32.4,949.0,745.66,548.75
2018,7,24,13,45,933.0,92.5,4.7,32.3,926.5,703.47,519.51
2018,7,24,14,0,929.0,92.0,4.7,32.2,904.0,659.74,487.6
2018,7,24,14,15,923.0,90.5,4.75,32.0,874.5,612.65,452.91
2018,7,24,14,30,917.0,89.0,4.8,31.8,845.0,564.59,416.53
2018,7,24,14,45,909.5,87.5,4.8,31.6,809.5,515.04,377.9
2018,7,24,15,0,902.0,86.0,4.8,31.4,774.0,465.06,337.86
2018,7,24,15,15,891.5,84.0,4.8,31.4,733.0,413.3,295.23
2018,7,24,15,30,881.0,82.0,4.8,31.4,692.0,361.83,251.92
2018,7,24,15,45,867.5,80.0,4.8,30.75,647.0,310.02,208.41
2018,7,24,16,0,854.0,78.0,4.8,30.1,602.0,259.19,165.51
2018,7,24,16,15,837.0,75.5,4.75,29.6,553.5,208.54,123.81
2018,7,24,16,30,820.0,73.0,4.7,29.1,505.0,159.61,86.41
2018,7,24,16,45,796.5,69.5,4.65,28.6,454.0,104.02,49.89
2018,7,24,17,0,773.0,66.0,4.6,28.1,403.0,58.52,31.66
2018,7,24,17,15,740.0,63.0,4.4,27.35,351.5,43.84,31.63
2018,7,24,17,30,707.0,60.0,4.2,26.6,300.0,43.31,31.39
2018,7,24,17,45,660.0,54.5,4.0,25.85,249.0,40.62,29.25
2018,7,24,18,0,613.0,49.0,3.8,25.1,198.0,37.81,26.89
2018,7,24,18,15,540.0,43.5,3.45,24.2,151.5,31.89,21.73
2018,7,24,18,30,467.0,38.0,3.1,23.3,105.0,29.17,19.1
2018,7,24,18,45,344.0,28.5,2.75,22.4,67.5,22.63,12.65
2018,7,24,19,0,221.0,19.0,2.4,21.5,30.0,15.72,0.0
2018,7,24,19,15,110.5,9.5,2.35,21.05,15.0,9.05,0.0
2018,7,24,19,30,0.0,0.0,2.3,20.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.05,19.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.75,18.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,25,4,45,13.0,1.5,1.45,14.8,1.0,0.0,0.0
2018,7,25,5,0,26.0,3.0,1.5,15.0,2.0,0.0,0.0
2018,7,25,5,15,178.0,13.0,1.65,15.6,23.0,84.31,0.0
2018,7,25,5,30,330.0,23.0,1.8,16.2,44.0,196.41,107.23
2018,7,25,5,45,440.0,29.5,1.95,16.8,84.5,276.6,215.68
2018,7,25,6,0,550.0,36.0,2.1,17.4,125.0,365.1,294.03
2018,7,25,6,15,615.5,41.0,2.15,18.25,174.0,434.51,353.21
2018,7,25,6,30,681.0,46.0,2.2,19.1,223.0,508.5,413.04
2018,7,25,6,45,723.0,49.5,2.25,19.9,274.5,568.86,459.19
2018,7,25,7,0,765.0,53.0,2.3,20.7,326.0,631.07,503.34
2018,7,25,7,15,794.0,56.0,2.55,21.75,378.5,677.9,534.99
2018,7,25,7,30,823.0,59.0,2.8,22.8,431.0,731.11,570.39
2018,7,25,7,45,844.5,61.0,3.05,23.8,482.0,776.73,599.54
2018,7,25,8,0,866.0,63.0,3.3,24.8,533.0,821.43,627.48
2018,7,25,8,15,882.0,64.5,3.45,25.7,581.5,859.42,650.0
2018,7,25,8,30,898.0,66.0,3.6,26.6,630.0,895.62,671.0
2018,7,25,8,45,910.0,68.5,3.8,27.55,675.5,927.27,688.83
2018,7,25,9,0,922.0,71.0,4.0,28.5,721.0,956.45,704.87
2018,7,25,9,15,929.5,73.0,4.15,29.2,761.0,978.07,716.24
2018,7,25,9,30,937.0,75.0,4.3,29.9,801.0,996.74,725.72
2018,7,25,9,45,942.5,77.5,4.5,30.6,835.5,1010.97,732.63
2018,7,25,10,0,948.0,80.0,4.7,31.3,870.0,1021.97,737.49
2018,7,25,10,15,952.5,81.5,4.75,31.7,898.5,1027.6,739.23
2018,7,25,10,30,957.0,83.0,4.8,32.1,927.0,1029.91,738.99
2018,7,25,10,45,931.0,103.5,4.85,32.45,941.0,1019.09,730.57
2018,7,25,11,0,905.0,124.0,4.9,32.8,955.0,1004.39,719.85
2018,7,25,11,15,871.5,150.0,4.95,32.9,960.5,984.31,706.51
2018,7,25,11,30,838.0,176.0,5.0,33.0,966.0,969.33,696.59
2018,7,25,11,45,860.0,162.5,5.05,33.15,978.5,956.91,688.23
2018,7,25,12,0,882.0,149.0,5.1,33.3,991.0,935.61,674.09
2018,7,25,12,15,916.5,124.5,5.1,33.3,999.0,918.8,663.1
2018,7,25,12,30,951.0,100.0,5.1,33.3,1007.0,897.79,649.36
2018,7,25,12,45,949.0,100.5,5.15,33.3,998.5,865.86,628.67
2018,7,25,13,0,947.0,101.0,5.2,33.3,990.0,831.61,606.35
2018,7,25,13,15,951.5,95.5,5.2,33.1,976.0,794.64,582.3
2018,7,25,13,30,956.0,90.0,5.2,32.9,962.0,755.22,556.39
2018,7,25,13,45,951.0,90.0,5.2,32.75,939.0,712.01,526.49
2018,7,25,14,0,946.0,90.0,5.2,32.6,916.0,667.3,493.81
2018,7,25,14,15,940.0,88.5,5.2,32.3,886.0,619.42,458.4
2018,7,25,14,30,934.0,87.0,5.2,32.0,856.0,570.53,421.3
2018,7,25,14,45,925.5,86.0,5.2,31.7,819.5,520.08,381.98
2018,7,25,15,0,917.0,85.0,5.2,31.4,783.0,469.26,341.27
2018,7,25,15,15,898.0,87.0,5.2,31.4,739.5,416.74,297.94
2018,7,25,15,30,879.0,89.0,5.2,31.4,696.0,365.28,254.63
2018,7,25,15,45,873.0,83.5,5.15,30.5,652.0,312.75,210.52
2018,7,25,16,0,867.0,78.0,5.1,29.6,608.0,260.5,166.34
2018,7,25,16,15,833.5,79.0,5.0,28.95,554.0,208.96,124.57
2018,7,25,16,30,800.0,80.0,4.9,28.3,500.0,153.58,82.9
2018,7,25,16,45,755.5,80.0,4.75,27.65,444.0,107.51,54.72
2018,7,25,17,0,711.0,80.0,4.6,27.0,388.0,66.49,40.12
2018,7,25,17,15,652.5,76.5,4.3,26.25,331.0,49.23,36.37
2018,7,25,17,30,594.0,73.0,4.0,25.5,274.0,48.95,36.37
2018,7,25,17,45,527.5,66.0,3.7,24.75,222.0,45.85,33.89
2018,7,25,18,0,461.0,59.0,3.4,24.0,170.0,42.57,31.12
2018,7,25,18,15,389.5,50.5,3.15,23.2,128.5,37.8,26.89
2018,7,25,18,30,318.0,42.0,2.9,22.4,87.0,32.78,22.22
2018,7,25,18,45,205.0,29.0,2.65,21.65,53.5,22.58,12.54
2018,7,25,19,0,92.0,16.0,2.4,20.9,20.0,12.62,0.0
2018,7,25,19,15,46.0,8.0,2.35,20.4,10.0,7.63,0.0
2018,7,25,19,30,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.15,18.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.1,18.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.05,17.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.8,15.75,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,26,4,45,4.5,0.5,1.8,13.8,0.5,0.0,0.0
2018,7,26,5,0,9.0,1.0,1.8,13.9,1.0,0.0,0.0
2018,7,26,5,15,87.0,12.5,1.8,14.4,17.5,46.95,0.0
2018,7,26,5,30,165.0,24.0,1.8,14.9,34.0,122.3,60.57
2018,7,26,5,45,264.5,35.5,1.8,15.4,69.5,200.07,156.06
2018,7,26,6,0,364.0,47.0,1.8,15.9,105.0,281.04,227.66
2018,7,26,6,15,429.5,56.5,1.8,16.7,149.5,347.46,284.54
2018,7,26,6,30,495.0,66.0,1.8,17.5,194.0,418.85,342.97
2018,7,26,6,45,549.5,73.5,1.8,18.35,245.0,484.93,394.58
2018,7,26,7,0,604.0,81.0,1.8,19.2,296.0,554.14,446.28
2018,7,26,7,15,665.5,82.0,1.9,20.2,353.0,623.17,495.04
2018,7,26,7,30,727.0,83.0,2.0,21.2,410.0,691.35,541.1
2018,7,26,7,45,758.5,85.5,2.1,22.25,462.5,742.85,573.74
2018,7,26,8,0,790.0,88.0,2.2,23.3,515.0,794.07,605.46
2018,7,26,8,15,810.0,90.5,2.25,24.15,564.0,834.58,629.21
2018,7,26,8,30,830.0,93.0,2.3,25.0,613.0,873.58,651.58
2018,7,26,8,45,845.0,96.0,2.4,25.9,658.5,899.03,664.91
2018,7,26,9,0,860.0,99.0,2.5,26.8,704.0,929.97,681.88
2018,7,26,9,15,871.5,100.5,2.55,27.65,744.5,953.47,693.49
2018,7,26,9,30,883.0,102.0,2.6,28.5,785.0,974.33,703.41
2018,7,26,9,45,891.0,105.0,2.7,29.3,820.5,990.62,711.01
2018,7,26,10,0,899.0,108.0,2.8,30.1,856.0,1003.88,716.75
2018,7,26,10,15,906.0,109.0,2.9,30.8,885.0,1010.88,718.9
2018,7,26,10,30,913.0,110.0,3.0,31.5,914.0,1014.72,719.2
2018,7,26,10,45,918.0,111.0,3.15,32.25,936.5,1013.39,716.62
2018,7,26,11,0,923.0,112.0,3.3,33.0,959.0,1008.85,712.12
2018,7,26,11,15,926.5,113.0,3.35,33.25,974.5,999.64,705.5
2018,7,26,11,30,930.0,114.0,3.4,33.5,990.0,987.27,697.03
2018,7,26,11,45,931.0,115.0,3.5,33.8,997.0,969.49,685.42
2018,7,26,12,0,932.0,116.0,3.6,34.1,1004.0,948.79,672.01
2018,7,26,12,15,932.5,115.5,3.65,34.1,1003.5,923.45,656.16
2018,7,26,12,30,933.0,115.0,3.7,34.1,1003.0,895.48,638.61
2018,7,26,12,45,931.5,115.0,3.75,34.1,995.0,863.82,618.59
2018,7,26,13,0,930.0,115.0,3.8,34.1,987.0,829.86,596.97
2018,7,26,13,15,926.0,114.5,3.9,33.95,970.5,791.46,572.8
2018,7,26,13,30,922.0,114.0,4.0,33.8,954.0,751.23,547.13
2018,7,26,13,45,916.5,113.5,4.05,33.65,930.5,708.35,517.37
2018,7,26,14,0,911.0,113.0,4.1,33.5,907.0,664.09,485.77
2018,7,26,14,15,904.0,111.0,4.2,33.15,876.5,616.51,451.56
2018,7,26,14,30,897.0,109.0,4.3,32.8,846.0,568.1,415.69
2018,7,26,14,45,887.5,107.0,4.35,32.45,809.5,517.85,377.31
2018,7,26,15,0,878.0,105.0,4.4,32.1,773.0,467.39,337.62
2018,7,26,15,15,854.0,108.0,4.4,32.1,728.0,415.44,295.4
2018,7,26,15,30,830.0,111.0,4.4,32.1,683.0,359.12,249.34
2018,7,26,15,45,810.0,108.5,4.4,31.1,635.5,307.06,206.74
2018,7,26,16,0,790.0,106.0,4.4,30.1,588.0,256.82,165.36
2018,7,26,16,15,777.5,99.5,4.35,29.4,541.0,206.65,124.53
2018,7,26,16,30,765.0,93.0,4.3,28.7,494.0,157.91,87.62
2018,7,26,16,45,740.0,87.5,4.25,28.0,442.5,110.69,58.12
2018,7,26,17,0,715.0,82.0,4.2,27.3,391.0,66.5,41.18
2018,7,26,17,15,678.5,76.5,4.0,26.35,339.0,49.43,36.52
2018,7,26,17,30,642.0,71.0,3.8,25.4,287.0,47.66,35.29
2018,7,26,17,45,588.0,64.5,3.55,24.45,236.0,44.91,33.13
2018,7,26,18,0,534.0,58.0,3.3,23.5,185.0,42.0,30.69
2018,7,26,18,15,439.0,50.0,3.1,22.6,137.5,37.56,26.75
2018,7,26,18,30,344.0,42.0,2.9,21.7,90.0,32.96,22.41
2018,7,26,18,45,233.5,29.5,2.65,20.75,56.0,23.74,13.4
2018,7,26,19,0,123.0,17.0,2.4,19.8,22.0,13.48,0.0
2018,7,26,19,15,61.5,8.5,2.3,19.35,11.0,8.1,0.0
2018,7,26,19,30,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.05,18.4,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,27,5,15,105.5,10.5,2.55,12.65,17.0,52.34,0.0
2018,7,27,5,30,211.0,21.0,2.6,13.1,34.0,138.55,62.87
2018,7,27,5,45,330.0,31.0,2.65,13.55,73.0,228.6,179.68
2018,7,27,6,0,449.0,41.0,2.7,14.0,112.0,319.79,261.46
2018,7,27,6,15,473.5,51.0,2.75,14.8,150.0,366.18,303.15
2018,7,27,6,30,498.0,61.0,2.8,15.6,188.0,414.04,343.72
2018,7,27,6,45,521.0,72.5,2.9,16.35,232.0,463.85,383.81
2018,7,27,7,0,544.0,84.0,3.0,17.1,276.0,514.28,422.64
2018,7,27,7,15,582.0,93.5,3.05,17.95,328.5,573.93,466.99
2018,7,27,7,30,620.0,103.0,3.1,18.8,381.0,634.74,509.8
2018,7,27,7,45,671.5,105.0,3.15,19.6,439.0,698.31,553.44
2018,7,27,8,0,723.0,107.0,3.2,20.4,497.0,763.03,596.64
2018,7,27,8,15,784.0,98.0,3.25,21.2,557.0,819.98,633.16
2018,7,27,8,30,845.0,89.0,3.3,22.0,617.0,873.9,666.78
2018,7,27,8,45,858.5,92.5,3.35,22.75,662.5,906.61,685.34
2018,7,27,9,0,872.0,96.0,3.4,23.5,708.0,937.01,702.31
2018,7,27,9,15,885.5,96.0,3.5,24.25,749.0,960.94,715.13
2018,7,27,9,30,899.0,96.0,3.6,25.0,790.0,982.27,726.25
2018,7,27,9,45,910.0,96.5,3.65,25.7,826.0,998.95,734.11
2018,7,27,10,0,921.0,97.0,3.7,26.4,862.0,1012.64,740.09
2018,7,27,10,15,927.5,98.5,3.8,26.95,891.5,1019.89,742.74
2018,7,27,10,30,934.0,100.0,3.9,27.5,921.0,1023.89,743.43
2018,7,27,10,45,939.0,100.0,3.95,28.0,943.0,1021.56,739.97
2018,7,27,11,0,944.0,100.0,4.0,28.5,965.0,1015.97,734.58
2018,7,27,11,15,947.0,101.0,4.1,28.85,980.0,1006.22,727.38
2018,7,27,11,30,950.0,102.0,4.2,29.2,995.0,993.24,718.2
2018,7,27,11,45,952.0,102.0,4.25,29.55,1002.5,975.21,705.54
2018,7,27,12,0,954.0,102.0,4.3,29.9,1010.0,954.17,691.02
2018,7,27,12,15,955.5,100.5,4.4,30.0,1009.5,928.37,674.34
2018,7,27,12,30,957.0,99.0,4.5,30.1,1009.0,899.83,655.83
2018,7,27,12,45,957.5,98.0,4.55,30.15,1001.5,868.29,635.16
2018,7,27,13,0,958.0,97.0,4.6,30.2,994.0,834.27,612.7
2018,7,27,13,15,955.5,96.0,4.65,30.15,978.0,795.66,587.4
2018,7,27,13,30,953.0,95.0,4.7,30.1,962.0,755.05,560.5
2018,7,27,13,45,949.0,94.0,4.75,30.0,939.0,711.59,530.16
2018,7,27,14,0,945.0,93.0,4.8,29.9,916.0,666.56,497.18
2018,7,27,14,15,940.0,91.5,4.85,29.7,886.5,619.16,461.83
2018,7,27,14,30,935.0,90.0,4.9,29.5,857.0,570.66,424.67
2018,7,27,14,45,927.5,88.0,4.9,29.3,820.5,519.66,384.48
2018,7,27,15,0,920.0,86.0,4.9,29.1,784.0,468.21,342.82
2018,7,27,15,15,909.5,84.5,4.9,29.1,742.5,415.8,299.11
2018,7,27,15,30,899.0,83.0,4.9,29.1,701.0,363.66,254.7
2018,7,27,15,45,886.5,80.0,4.75,28.5,655.0,310.25,209.26
2018,7,27,16,0,874.0,77.0,4.6,27.9,609.0,257.74,164.52
2018,7,27,16,15,857.5,74.5,4.5,27.35,560.0,206.03,121.82
2018,7,27,16,30,841.0,72.0,4.4,26.8,511.0,156.0,83.81
2018,7,27,16,45,817.5,69.0,4.3,26.3,459.0,99.65,47.65
2018,7,27,17,0,794.0,66.0,4.2,25.8,407.0,53.41,31.41
2018,7,27,17,15,754.5,62.5,4.0,24.95,352.5,43.74,31.9
2018,7,27,17,30,715.0,59.0,3.8,24.1,298.0,42.77,31.29
2018,7,27,17,45,666.0,54.0,3.6,23.2,246.5,40.47,29.48
2018,7,27,18,0,617.0,49.0,3.4,22.3,195.0,38.11,27.48
2018,7,27,18,15,538.0,43.0,3.25,21.35,147.5,31.74,21.86
2018,7,27,18,30,459.0,37.0,3.1,20.4,100.0,28.59,18.79
2018,7,27,18,45,304.5,27.0,2.95,19.4,61.5,21.52,11.55
2018,7,27,19,0,150.0,17.0,2.8,18.4,23.0,16.2,0.0
2018,7,27,19,15,75.0,8.5,2.8,17.85,11.5,8.1,0.0
2018,7,27,19,30,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,28,5,15,92.0,11.0,2.25,12.0,16.5,47.27,0.0
2018,7,28,5,30,184.0,22.0,2.3,12.5,33.0,126.12,49.24
2018,7,28,5,45,273.0,34.5,2.4,13.0,68.0,203.58,159.39
2018,7,28,6,0,362.0,47.0,2.5,13.5,103.0,278.85,228.06
2018,7,28,6,15,414.5,59.5,2.45,14.15,146.5,340.81,282.41
2018,7,28,6,30,467.0,72.0,2.4,14.8,190.0,406.78,337.66
2018,7,28,6,45,527.0,80.5,2.4,15.5,242.5,476.76,393.86
2018,7,28,7,0,587.0,89.0,2.4,16.2,295.0,550.26,450.42
2018,7,28,7,15,627.0,95.0,2.4,17.1,347.0,608.86,492.71
2018,7,28,7,30,667.0,101.0,2.4,18.0,399.0,668.59,533.53
2018,7,28,7,45,716.5,102.0,2.35,18.85,457.0,730.77,574.54
2018,7,28,8,0,766.0,103.0,2.3,19.7,515.0,789.81,611.9
2018,7,28,8,15,786.0,107.5,2.3,20.6,564.5,832.07,636.73
2018,7,28,8,30,806.0,112.0,2.3,21.5,614.0,872.79,660.11
2018,7,28,8,45,821.0,115.5,2.25,22.4,659.5,905.96,677.5
2018,7,28,9,0,836.0,119.0,2.2,23.3,705.0,936.93,693.15
2018,7,28,9,15,838.0,126.5,2.2,24.1,743.0,957.59,702.62
2018,7,28,9,30,840.0,134.0,2.2,24.9,781.0,975.23,710.2
2018,7,28,9,45,836.0,144.0,2.25,25.7,812.5,986.65,714.37
2018,7,28,10,0,832.0,154.0,2.3,26.5,844.0,994.75,716.56
2018,7,28,10,15,838.5,157.0,2.35,27.1,873.0,1002.46,719.2
2018,7,28,10,30,845.0,160.0,2.4,27.7,902.0,1007.08,719.98
2018,7,28,10,45,849.0,162.5,2.45,28.3,923.5,1005.61,717.05
2018,7,28,11,0,853.0,165.0,2.5,28.9,945.0,1001.0,712.33
2018,7,28,11,15,855.5,166.5,2.6,29.3,959.5,990.85,705.28
2018,7,28,11,30,858.0,168.0,2.7,29.7,974.0,977.69,696.42
2018,7,28,11,45,858.0,169.5,2.8,30.1,980.5,959.29,684.3
2018,7,28,12,0,858.0,171.0,2.9,30.5,987.0,938.15,670.46
2018,7,28,12,15,866.5,165.5,2.95,30.75,989.0,915.19,655.51
2018,7,28,12,30,875.0,160.0,3.0,31.0,991.0,885.08,635.92
2018,7,28,12,45,884.0,153.0,3.1,31.25,986.0,856.94,617.91
2018,7,28,13,0,893.0,146.0,3.2,31.5,981.0,826.12,598.0
2018,7,28,13,15,889.0,145.5,3.3,31.45,965.0,788.61,574.2
2018,7,28,13,30,885.0,145.0,3.4,31.4,949.0,749.38,548.05
2018,7,28,13,45,879.5,143.0,3.45,31.4,925.0,706.33,517.76
2018,7,28,14,0,874.0,141.0,3.5,31.4,901.0,662.02,485.9
2018,7,28,14,15,866.5,139.0,3.55,31.2,870.5,615.47,452.04
2018,7,28,14,30,859.0,137.0,3.6,31.0,840.0,564.87,414.43
2018,7,28,14,45,819.5,147.0,3.7,30.75,794.0,511.28,373.71
2018,7,28,15,0,780.0,157.0,3.8,30.5,748.0,460.52,334.14
2018,7,28,15,15,693.5,178.0,3.8,30.5,682.0,398.6,285.96
2018,7,28,15,30,607.0,199.0,3.8,30.5,616.0,349.69,247.5
2018,7,28,15,45,625.0,176.0,3.8,29.75,579.5,302.09,208.52
2018,7,28,16,0,643.0,153.0,3.8,29.0,543.0,252.77,167.63
2018,7,28,16,15,603.5,148.0,3.75,28.45,489.5,206.49,131.64
2018,7,28,16,30,564.0,143.0,3.7,27.9,436.0,164.6,101.53
2018,7,28,16,45,534.0,133.0,3.7,27.3,387.5,124.75,77.03
2018,7,28,17,0,504.0,123.0,3.7,26.7,339.0,87.0,67.91
2018,7,28,17,15,452.5,109.5,3.5,25.8,284.0,75.04,58.34
2018,7,28,17,30,401.0,96.0,3.3,24.9,229.0,67.35,52.18
2018,7,28,17,45,387.5,83.0,3.15,24.05,193.0,59.68,45.86
2018,7,28,18,0,374.0,70.0,3.0,23.2,157.0,51.56,38.95
2018,7,28,18,15,309.0,57.0,2.85,22.25,117.0,42.9,31.33
2018,7,28,18,30,244.0,44.0,2.7,21.3,77.0,33.82,23.11
2018,7,28,18,45,147.5,28.0,2.55,20.3,45.5,21.85,11.56
2018,7,28,19,0,51.0,12.0,2.4,19.3,14.0,11.44,0.0
2018,7,28,19,15,25.5,6.0,2.35,18.75,7.0,5.72,0.0
2018,7,28,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.25,17.6,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,29,5,15,79.5,10.0,1.65,13.75,14.5,41.21,0.0
2018,7,29,5,30,159.0,20.0,1.7,14.1,29.0,111.19,34.24
2018,7,29,5,45,232.5,33.0,1.75,14.45,61.0,180.31,139.34
2018,7,29,6,0,306.0,46.0,1.8,14.8,93.0,244.69,198.5
2018,7,29,6,15,414.0,54.5,1.8,15.45,143.5,334.34,275.05
2018,7,29,6,30,522.0,63.0,1.8,16.1,194.0,430.36,353.95
2018,7,29,6,45,551.0,73.0,1.8,16.8,240.0,483.34,395.5
2018,7,29,7,0,580.0,83.0,1.8,17.5,286.0,537.41,436.15
2018,7,29,7,15,588.0,96.5,1.85,18.4,330.5,580.7,466.55
2018,7,29,7,30,596.0,110.0,1.9,19.3,375.0,622.84,494.75
2018,7,29,7,45,612.0,121.5,1.9,20.2,422.5,667.88,523.82
2018,7,29,8,0,628.0,133.0,1.9,21.1,470.0,711.95,551.35
2018,7,29,8,15,677.0,131.5,1.9,21.95,525.5,768.66,587.11
2018,7,29,8,30,726.0,130.0,1.9,22.8,581.0,825.49,621.84
2018,7,29,8,45,794.0,114.0,1.95,23.65,641.0,878.58,653.63
2018,7,29,9,0,862.0,98.0,2.0,24.5,701.0,928.26,682.53
2018,7,29,9,15,878.5,98.0,2.05,25.25,743.5,954.86,696.27
2018,7,29,9,30,895.0,98.0,2.1,26.0,786.0,978.96,708.55
2018,7,29,9,45,895.5,104.0,2.15,26.75,819.0,991.43,713.41
2018,7,29,10,0,896.0,110.0,2.2,27.5,852.0,1000.61,716.38
2018,7,29,10,15,902.5,111.5,2.3,28.05,881.0,1007.59,719.2
2018,7,29,10,30,909.0,113.0,2.4,28.6,910.0,1011.39,720.12
2018,7,29,10,45,914.0,114.0,2.45,29.2,932.0,1009.98,717.24
2018,7,29,11,0,919.0,115.0,2.5,29.8,954.0,1005.35,712.5
2018,7,29,11,15,921.5,115.5,2.6,29.95,968.5,994.63,705.83
2018,7,29,11,30,924.0,116.0,2.7,30.1,983.0,980.79,697.28
2018,7,29,11,45,908.5,127.5,2.85,30.3,985.0,957.97,683.32
2018,7,29,12,0,893.0,139.0,3.0,30.5,987.0,932.53,667.63
2018,7,29,12,15,836.0,178.0,3.1,30.35,971.5,899.48,647.47
2018,7,29,12,30,779.0,217.0,3.2,30.2,956.0,862.76,624.72
2018,7,29,12,45,783.5,211.5,3.3,30.0,949.0,830.88,605.07
2018,7,29,13,0,788.0,206.0,3.4,29.8,942.0,799.46,584.88
2018,7,29,13,15,746.5,228.5,3.45,29.6,916.5,756.89,555.28
2018,7,29,13,30,705.0,251.0,3.5,29.4,891.0,714.33,525.33
2018,7,29,13,45,698.5,246.0,3.55,29.15,866.5,672.64,496.43
2018,7,29,14,0,692.0,241.0,3.6,28.9,842.0,630.35,466.43
2018,7,29,14,15,707.5,222.0,3.65,28.7,818.0,588.36,436.1
2018,7,29,14,30,723.0,203.0,3.7,28.5,794.0,544.24,403.27
2018,7,29,14,45,729.5,188.0,3.75,28.25,761.5,497.08,367.2
2018,7,29,15,0,736.0,173.0,3.8,28.0,729.0,448.74,329.1
2018,7,29,15,15,739.5,158.0,3.8,28.0,690.5,398.21,287.88
2018,7,29,15,30,743.0,143.0,3.8,28.0,652.0,347.04,245.19
2018,7,29,15,45,751.0,129.0,3.8,27.2,613.0,297.39,203.43
2018,7,29,16,0,759.0,115.0,3.8,26.4,574.0,252.22,164.68
2018,7,29,16,15,748.5,107.0,3.8,25.85,527.5,202.65,124.06
2018,7,29,16,30,738.0,99.0,3.8,25.3,481.0,154.32,87.48
2018,7,29,16,45,708.0,94.0,3.75,24.7,429.5,102.78,55.17
2018,7,29,17,0,678.0,89.0,3.7,24.1,378.0,60.29,46.0
2018,7,29,17,15,644.0,82.5,3.6,23.4,327.5,54.14,41.06
2018,7,29,17,30,610.0,76.0,3.5,22.7,277.0,51.84,39.33
2018,7,29,17,45,536.5,69.5,3.4,22.0,223.5,49.27,37.26
2018,7,29,18,0,463.0,63.0,3.3,21.3,170.0,46.6,34.96
2018,7,29,18,15,382.5,52.0,3.15,20.7,125.5,39.71,28.77
2018,7,29,18,30,302.0,41.0,3.0,20.1,81.0,31.55,21.26
2018,7,29,18,45,197.0,28.0,2.85,19.45,49.5,21.93,11.45
2018,7,29,19,0,92.0,15.0,2.7,18.8,18.0,14.3,0.0
2018,7,29,19,15,46.0,7.5,2.6,18.4,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,30,5,15,84.5,10.5,1.95,13.6,15.0,43.56,0.0
2018,7,30,5,30,169.0,21.0,2.0,13.9,30.0,116.57,25.7
2018,7,30,5,45,263.5,32.5,2.1,14.15,64.0,196.13,151.39
2018,7,30,6,0,358.0,44.0,2.2,14.4,98.0,272.43,221.41
2018,7,30,6,15,429.5,53.5,2.1,14.95,143.0,341.67,281.72
2018,7,30,6,30,501.0,63.0,2.0,15.5,188.0,416.51,344.02
2018,7,30,6,45,552.0,71.0,1.95,16.0,238.0,480.88,395.43
2018,7,30,7,0,603.0,79.0,1.9,16.5,288.0,548.14,446.83
2018,7,30,7,15,657.5,81.0,1.9,17.3,343.0,612.94,493.15
2018,7,30,7,30,712.0,83.0,1.9,18.1,398.0,676.32,536.26
2018,7,30,7,45,634.5,116.0,1.85,18.9,422.5,679.14,533.87
2018,7,30,8,0,557.0,149.0,1.8,19.7,447.0,669.17,522.44
2018,7,30,8,15,692.0,120.0,1.85,20.6,525.0,767.41,589.36
2018,7,30,8,30,827.0,91.0,1.9,21.5,603.0,865.16,652.06
2018,7,30,8,45,850.5,90.0,2.0,22.4,651.0,893.78,667.14
2018,7,30,9,0,874.0,89.0,2.1,23.3,699.0,928.23,686.66
2018,7,30,9,15,886.0,90.5,2.15,24.25,740.0,952.55,698.63
2018,7,30,9,30,898.0,92.0,2.2,25.2,781.0,974.2,708.88
2018,7,30,9,45,907.5,93.0,2.3,26.15,816.5,990.0,715.91
2018,7,30,10,0,917.0,94.0,2.4,27.1,852.0,1002.78,721.1
2018,7,30,10,15,923.0,95.5,2.5,27.95,881.0,1009.55,722.82
2018,7,30,10,30,929.0,97.0,2.6,28.8,910.0,1013.07,722.63
2018,7,30,10,45,933.0,98.0,2.7,29.6,932.0,1010.84,719.07
2018,7,30,11,0,937.0,99.0,2.8,30.4,954.0,1005.33,713.59
2018,7,30,11,15,939.5,100.0,2.85,30.95,968.5,995.13,705.56
2018,7,30,11,30,942.0,101.0,2.9,31.5,983.0,981.74,695.67
2018,7,30,11,45,942.5,101.5,3.0,32.0,989.5,962.9,682.96
2018,7,30,12,0,943.0,102.0,3.1,32.5,996.0,941.11,668.44
2018,7,30,12,15,938.5,104.5,3.15,32.7,994.0,914.04,651.01
2018,7,30,12,30,934.0,107.0,3.2,32.9,992.0,884.46,631.98
2018,7,30,12,45,927.0,110.5,3.25,33.1,982.0,851.44,610.64
2018,7,30,13,0,920.0,114.0,3.3,33.3,972.0,816.37,587.86
2018,7,30,13,15,916.0,113.5,3.35,33.25,955.5,778.13,563.42
2018,7,30,13,30,912.0,113.0,3.4,33.2,939.0,738.08,537.42
2018,7,30,13,45,907.0,112.0,3.45,33.2,916.0,695.29,507.33
2018,7,30,14,0,902.0,111.0,3.5,33.2,893.0,651.11,475.55
2018,7,30,14,15,894.5,110.0,3.5,32.95,862.5,604.3,441.45
2018,7,30,14,30,887.0,109.0,3.5,32.7,832.0,556.69,405.83
2018,7,30,14,45,877.0,107.0,3.5,32.5,795.5,506.47,367.26
2018,7,30,15,0,867.0,105.0,3.5,32.3,759.0,456.11,327.51
2018,7,30,15,15,854.5,103.0,3.5,32.3,717.5,404.88,285.86
2018,7,30,15,30,842.0,101.0,3.5,32.3,676.0,354.16,243.75
2018,7,30,15,45,825.0,99.0,3.55,31.55,630.0,296.45,196.77
2018,7,30,16,0,808.0,97.0,3.6,30.8,584.0,246.41,155.43
2018,7,30,16,15,775.0,96.5,3.6,30.25,531.5,196.64,116.08
2018,7,30,16,30,742.0,96.0,3.6,29.7,479.0,150.46,82.89
2018,7,30,16,45,715.0,91.0,3.65,29.1,428.0,99.11,51.63
2018,7,30,17,0,688.0,86.0,3.7,28.5,377.0,56.3,41.81
2018,7,30,17,15,641.5,81.0,3.55,27.55,324.0,53.13,39.48
2018,7,30,17,30,595.0,76.0,3.4,26.6,271.0,51.93,38.75
2018,7,30,17,45,543.5,68.0,3.25,25.65,222.0,48.18,35.74
2018,7,30,18,0,492.0,60.0,3.1,24.7,173.0,44.18,32.36
2018,7,30,18,15,410.5,50.5,2.9,23.65,128.5,38.54,27.38
2018,7,30,18,30,329.0,41.0,2.7,22.6,84.0,32.62,21.87
2018,7,30,18,45,216.0,27.5,2.5,21.55,51.0,21.59,10.78
2018,7,30,19,0,103.0,14.0,2.3,20.5,18.0,13.34,0.0
2018,7,30,19,15,51.5,7.0,2.2,19.9,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.05,18.75,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.95,17.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,7,31,5,15,62.0,10.0,1.2,13.55,13.0,34.06,0.0
2018,7,31,5,30,124.0,20.0,1.2,14.1,26.0,94.44,9.36
2018,7,31,5,45,211.5,34.5,1.25,14.65,59.5,172.63,131.64
2018,7,31,6,0,299.0,49.0,1.3,15.2,93.0,244.95,197.36
2018,7,31,6,15,355.5,62.0,1.3,15.95,135.0,305.47,249.72
2018,7,31,6,30,412.0,75.0,1.3,16.7,177.0,370.77,303.71
2018,7,31,6,45,447.0,88.0,1.3,17.4,222.0,425.85,347.2
2018,7,31,7,0,482.0,101.0,1.3,18.1,267.0,482.83,390.26
2018,7,31,7,15,451.0,123.0,1.35,19.1,298.5,503.15,402.69
2018,7,31,7,30,420.0,145.0,1.4,20.1,330.0,519.49,411.7
2018,7,31,7,45,412.0,166.5,1.4,21.05,366.5,550.22,431.06
2018,7,31,8,0,404.0,188.0,1.4,22.0,403.0,578.82,448.17
2018,7,31,8,15,419.5,202.5,1.4,22.9,444.5,617.85,472.96
2018,7,31,8,30,435.0,217.0,1.4,23.8,486.0,656.09,496.5
2018,7,31,8,45,551.5,194.0,1.4,24.75,561.0,743.64,555.86
2018,7,31,9,0,668.0,171.0,1.4,25.7,636.0,841.0,617.13
2018,7,31,9,15,716.5,162.5,1.45,26.55,688.0,884.94,641.71
2018,7,31,9,30,765.0,154.0,1.5,27.4,740.0,922.39,662.31
2018,7,31,9,45,806.5,142.0,1.5,28.3,785.0,953.36,677.82
2018,7,31,10,0,848.0,130.0,1.5,29.2,830.0,973.39,686.4
2018,7,31,10,15,857.0,130.5,1.65,29.7,859.0,981.35,690.8
2018,7,31,10,30,866.0,131.0,1.8,30.2,888.0,986.31,693.48
2018,7,31,10,45,874.0,131.0,1.9,30.7,911.0,986.7,692.77
2018,7,31,11,0,882.0,131.0,2.0,31.2,934.0,983.97,690.25
2018,7,31,11,15,887.0,130.5,2.1,31.45,949.0,974.77,684.5
2018,7,31,11,30,892.0,130.0,2.2,31.7,964.0,962.52,676.94
2018,7,31,11,45,895.5,129.5,2.3,31.95,972.0,945.89,666.67
2018,7,31,12,0,899.0,129.0,2.4,32.2,980.0,926.39,654.62
2018,7,31,12,15,900.0,128.0,2.5,32.3,979.5,901.46,639.48
2018,7,31,12,30,901.0,127.0,2.6,32.4,979.0,873.96,622.64
2018,7,31,12,45,900.0,126.0,2.7,32.55,970.5,842.4,602.91
2018,7,31,13,0,899.0,125.0,2.8,32.7,962.0,808.62,581.57
2018,7,31,13,15,897.0,123.0,2.9,32.65,946.0,771.12,558.02
2018,7,31,13,30,895.0,121.0,3.0,32.6,930.0,731.74,532.47
2018,7,31,13,45,891.5,119.0,3.05,32.55,907.5,689.64,503.07
2018,7,31,14,0,888.0,117.0,3.1,32.5,885.0,646.07,471.93
2018,7,31,14,15,881.5,115.0,3.15,32.3,855.0,599.5,438.13
2018,7,31,14,30,875.0,113.0,3.2,32.1,825.0,552.08,402.73
2018,7,31,14,45,866.5,110.0,3.25,31.9,788.5,502.24,364.56
2018,7,31,15,0,858.0,107.0,3.3,31.7,752.0,452.13,325.04
2018,7,31,15,15,845.5,105.0,3.3,31.7,711.0,401.29,283.64
2018,7,31,15,30,833.0,103.0,3.3,31.7,670.0,344.81,237.31
2018,7,31,15,45,818.5,99.0,3.35,31.0,624.0,292.77,194.33
2018,7,31,16,0,804.0,95.0,3.4,30.3,578.0,241.98,152.29
2018,7,31,16,15,785.0,91.0,3.4,29.75,529.5,191.9,112.17
2018,7,31,16,30,766.0,87.0,3.4,29.2,481.0,143.91,77.16
2018,7,31,16,45,739.0,82.5,3.4,28.65,429.5,97.33,50.27
2018,7,31,17,0,712.0,78.0,3.4,28.1,378.0,54.01,39.96
2018,7,31,17,15,674.0,73.0,3.3,27.15,326.5,47.39,34.71
2018,7,31,17,30,636.0,68.0,3.2,26.2,275.0,45.91,33.69
2018,7,31,17,45,583.0,61.5,3.1,25.3,225.0,43.07,31.42
2018,7,31,18,0,530.0,55.0,3.0,24.4,175.0,40.08,28.88
2018,7,31,18,15,449.5,46.5,2.9,23.4,130.0,35.13,24.48
2018,7,31,18,30,369.0,38.0,2.8,22.4,85.0,29.96,19.61
2018,7,31,18,45,242.0,25.5,2.7,21.4,51.0,20.56,9.68
2018,7,31,19,0,115.0,13.0,2.6,20.4,17.0,12.39,0.0
2018,7,31,19,15,57.5,6.5,2.5,19.8,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,19.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,18.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,1,5,15,95.5,10.0,1.3,13.6,14.5,47.19,0.0
2018,8,1,5,30,191.0,20.0,1.3,14.1,29.0,122.76,0.0
2018,8,1,5,45,282.5,30.0,1.3,14.65,62.0,202.13,153.65
2018,8,1,6,0,374.0,40.0,1.3,15.2,95.0,275.47,221.73
2018,8,1,6,15,437.5,50.0,1.3,16.0,139.0,340.98,278.34
2018,8,1,6,30,501.0,60.0,1.3,16.8,183.0,411.55,336.34
2018,8,1,6,45,535.0,70.0,1.3,17.65,229.0,466.93,379.56
2018,8,1,7,0,569.0,80.0,1.3,18.5,275.0,523.86,421.9
