Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,31,5,15,8.0,1.5,1.65,10.95,1.0,0.0,0.0
2018,8,31,5,30,16.0,3.0,1.9,11.3,2.0,0.0,0.0
2018,8,31,5,45,32.0,14.0,2.15,11.65,15.0,27.31,0.0
2018,8,31,6,0,48.0,25.0,2.4,12.0,28.0,59.44,34.61
2018,8,31,6,15,226.5,39.0,2.45,12.45,75.5,194.08,155.97
2018,8,31,6,30,405.0,53.0,2.5,12.9,123.0,323.72,267.92
2018,8,31,6,45,426.0,63.5,2.55,13.35,160.0,366.42,305.88
2018,8,31,7,0,447.0,74.0,2.6,13.8,197.0,409.62,342.37
2018,8,31,7,15,511.5,81.0,2.65,14.45,250.0,479.31,398.41
2018,8,31,7,30,576.0,88.0,2.7,15.1,303.0,552.13,454.67
2018,8,31,7,45,681.5,83.5,2.7,15.75,375.0,644.6,522.85
2018,8,31,8,0,787.0,79.0,2.7,16.4,447.0,738.4,588.86
2018,8,31,8,15,820.0,79.0,2.7,17.15,499.5,785.24,618.4
2018,8,31,8,30,853.0,79.0,2.7,17.9,552.0,824.11,641.94
2018,8,31,8,45,869.5,81.0,2.75,18.6,598.5,856.71,661.2
2018,8,31,9,0,886.0,83.0,2.8,19.3,645.0,887.0,678.7
2018,8,31,9,15,899.0,84.5,2.85,20.0,687.0,911.01,691.76
2018,8,31,9,30,912.0,86.0,2.9,20.7,729.0,932.17,702.9
2018,8,31,9,45,921.0,87.5,2.95,21.4,764.5,946.63,709.55
2018,8,31,10,0,930.0,89.0,3.0,22.1,800.0,957.86,714.17
2018,8,31,10,15,937.5,89.5,3.15,22.7,829.0,963.26,716.08
2018,8,31,10,30,945.0,90.0,3.3,23.3,858.0,965.27,715.86
2018,8,31,10,45,950.0,90.5,3.45,23.95,879.5,961.55,711.82
2018,8,31,11,0,955.0,91.0,3.6,24.6,901.0,954.38,705.61
2018,8,31,11,15,958.5,91.0,3.7,25.0,915.0,941.92,696.37
2018,8,31,11,30,962.0,91.0,3.8,25.4,929.0,926.09,685.0
2018,8,31,11,45,963.5,90.5,3.95,25.8,934.5,904.76,670.29
2018,8,31,12,0,965.0,90.0,4.1,26.2,940.0,880.29,653.48
2018,8,31,12,15,965.0,89.5,4.15,26.35,937.5,851.59,633.95
2018,8,31,12,30,965.0,89.0,4.2,26.5,935.0,820.03,612.46
2018,8,31,12,45,964.0,88.0,4.3,26.65,924.5,784.56,588.38
2018,8,31,13,0,963.0,87.0,4.4,26.8,914.0,746.58,562.4
2018,8,31,13,15,960.0,86.0,4.5,26.75,895.5,704.95,532.48
2018,8,31,13,30,957.0,85.0,4.6,26.7,877.0,661.28,500.03
2018,8,31,13,45,952.5,83.0,4.65,26.65,851.0,614.03,463.93
2018,8,31,14,0,948.0,81.0,4.7,26.6,825.0,565.27,425.71
2018,8,31,14,15,940.0,80.0,4.75,26.4,791.5,514.42,385.05
2018,8,31,14,30,932.0,79.0,4.8,26.2,758.0,462.77,342.56
2018,8,31,14,45,922.0,77.5,4.85,25.95,719.0,409.4,297.64
2018,8,31,15,0,912.0,76.0,4.9,25.7,680.0,355.9,251.53
2018,8,31,15,15,898.0,74.0,4.9,25.7,635.0,301.01,203.57
2018,8,31,15,30,884.0,72.0,4.9,25.7,590.0,246.87,156.55
2018,8,31,15,45,839.0,76.0,4.95,24.85,534.0,193.44,113.73
2018,8,31,16,0,794.0,80.0,5.0,24.0,478.0,137.35,73.15
2018,8,31,16,15,784.5,72.0,4.9,23.35,429.5,85.43,42.93
2018,8,31,16,30,775.0,64.0,4.8,22.7,381.0,43.9,32.28
2018,8,31,16,45,752.0,58.5,4.75,22.05,331.0,41.41,30.34
2018,8,31,17,0,729.0,53.0,4.7,21.4,281.0,38.74,28.19
2018,8,31,17,15,674.5,48.5,4.45,20.55,228.0,36.7,26.51
2018,8,31,17,30,620.0,44.0,4.2,19.7,175.0,34.65,24.69
2018,8,31,17,45,527.5,37.5,3.95,18.8,126.5,30.69,20.99
2018,8,31,18,0,435.0,31.0,3.7,17.9,78.0,24.42,14.92
2018,8,31,18,15,269.5,20.5,3.5,17.25,44.5,16.74,1.89
2018,8,31,18,30,104.0,10.0,3.3,16.6,11.0,9.53,0.0
2018,8,31,18,45,52.0,5.0,3.1,15.9,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.25,10.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,1,5,15,9.0,1.5,1.55,11.05,1.0,0.0,0.0
2018,9,1,5,30,18.0,3.0,1.6,11.3,2.0,0.0,0.0
2018,9,1,5,45,35.5,12.0,1.65,11.6,13.5,26.87,0.0
2018,9,1,6,0,53.0,21.0,1.7,11.9,25.0,61.63,34.2
2018,9,1,6,15,110.5,37.0,1.65,12.4,53.5,117.74,92.65
2018,9,1,6,30,168.0,53.0,1.6,12.9,82.0,173.27,142.28
2018,9,1,6,45,209.0,69.0,1.55,13.45,117.5,223.15,185.81
2018,9,1,7,0,250.0,85.0,1.5,14.0,153.0,275.85,230.21
2018,9,1,7,15,357.5,91.5,1.4,14.75,212.0,378.74,313.79
2018,9,1,7,30,465.0,98.0,1.3,15.5,271.0,475.62,388.86
2018,9,1,7,45,548.5,101.5,1.25,16.25,335.0,563.85,453.79
2018,9,1,8,0,632.0,105.0,1.2,17.0,399.0,649.24,512.97
2018,9,1,8,15,681.5,107.5,1.2,17.75,456.5,708.11,551.0
2018,9,1,8,30,731.0,110.0,1.2,18.5,514.0,767.13,588.25
2018,9,1,8,45,808.5,97.0,1.15,19.3,579.0,828.22,625.02
2018,9,1,9,0,886.0,84.0,1.1,20.1,644.0,886.14,658.41
2018,9,1,9,15,896.0,87.5,1.25,20.75,685.5,909.67,672.04
2018,9,1,9,30,906.0,91.0,1.4,21.4,727.0,930.22,684.11
2018,9,1,9,45,911.5,94.5,1.5,22.1,762.0,943.51,690.66
2018,9,1,10,0,917.0,98.0,1.6,22.8,797.0,953.48,695.21
2018,9,1,10,15,924.5,99.0,1.8,23.35,826.0,959.19,698.8
2018,9,1,10,30,932.0,100.0,2.0,23.9,855.0,961.53,700.2
2018,9,1,10,45,937.5,100.5,2.15,24.45,877.0,958.1,697.33
2018,9,1,11,0,943.0,101.0,2.3,25.0,899.0,951.24,692.33
2018,9,1,11,15,946.0,102.0,2.5,25.35,913.0,939.27,685.04
2018,9,1,11,30,949.0,103.0,2.7,25.7,927.0,923.96,675.51
2018,9,1,11,45,950.5,103.0,2.85,26.1,933.0,903.12,661.77
2018,9,1,12,0,952.0,103.0,3.0,26.5,939.0,879.16,645.94
2018,9,1,12,15,948.0,105.5,3.15,26.65,935.5,850.23,627.33
2018,9,1,12,30,944.0,108.0,3.3,26.8,932.0,818.65,606.78
2018,9,1,12,45,937.0,109.5,3.45,26.9,919.5,781.5,582.35
2018,9,1,13,0,930.0,111.0,3.6,27.0,907.0,742.28,555.71
2018,9,1,13,15,926.0,110.5,3.65,27.0,888.5,701.35,525.9
2018,9,1,13,30,922.0,110.0,3.7,27.0,870.0,658.55,494.08
2018,9,1,13,45,915.0,109.0,3.8,26.95,843.5,611.94,458.94
2018,9,1,14,0,908.0,108.0,3.9,26.9,817.0,564.1,421.91
2018,9,1,14,15,899.0,106.5,3.95,26.7,783.5,513.89,382.2
2018,9,1,14,30,890.0,105.0,4.0,26.5,750.0,463.06,340.85
2018,9,1,14,45,878.0,103.0,4.0,26.3,710.5,410.32,296.91
2018,9,1,15,0,866.0,101.0,4.0,26.1,671.0,357.71,252.09
2018,9,1,15,15,850.0,98.0,4.0,26.1,625.5,297.46,200.9
2018,9,1,15,30,834.0,95.0,4.0,26.1,580.0,244.09,155.27
2018,9,1,15,45,811.5,92.0,3.95,25.45,530.5,191.05,112.43
2018,9,1,16,0,789.0,89.0,3.9,24.8,481.0,140.28,75.85
2018,9,1,16,15,751.5,85.5,3.8,24.2,426.0,90.93,49.61
2018,9,1,16,30,714.0,82.0,3.7,23.6,371.0,52.49,39.51
2018,9,1,16,45,671.0,75.5,3.65,23.0,316.5,50.11,37.73
2018,9,1,17,0,628.0,69.0,3.6,22.4,262.0,47.56,35.71
2018,9,1,17,15,562.5,62.0,3.35,21.4,210.0,44.39,33.1
2018,9,1,17,30,497.0,55.0,3.1,20.4,158.0,41.1,30.2
2018,9,1,17,45,407.5,45.0,2.9,19.35,113.0,34.91,24.53
2018,9,1,18,0,318.0,35.0,2.7,18.3,68.0,28.43,18.1
2018,9,1,18,15,189.0,22.0,2.65,17.6,38.5,18.48,0.0
2018,9,1,18,30,60.0,9.0,2.6,16.9,9.0,8.58,0.0
2018,9,1,18,45,30.0,4.5,2.55,16.15,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,2,5,45,98.0,12.5,0.95,11.7,19.0,54.35,0.0
2018,9,2,6,0,196.0,25.0,1.0,12.2,38.0,146.04,82.34
2018,9,2,6,15,311.5,37.0,0.95,12.9,79.5,236.84,188.18
2018,9,2,6,30,427.0,49.0,0.9,13.6,121.0,330.33,269.18
2018,9,2,6,45,469.0,61.0,0.9,14.3,166.0,388.21,318.12
2018,9,2,7,0,511.0,73.0,0.9,15.0,211.0,448.47,366.36
2018,9,2,7,15,552.0,83.0,0.95,15.95,261.0,507.61,411.23
2018,9,2,7,30,593.0,93.0,1.0,16.9,311.0,568.09,455.05
2018,9,2,7,45,656.0,94.0,1.0,17.9,369.5,635.46,501.25
2018,9,2,8,0,719.0,95.0,1.0,18.9,428.0,704.47,546.09
2018,9,2,8,15,757.5,96.0,1.0,20.0,481.5,750.91,573.41
2018,9,2,8,30,796.0,97.0,1.0,21.1,535.0,800.98,602.6
2018,9,2,8,45,815.0,100.5,1.0,22.2,582.0,836.06,620.96
2018,9,2,9,0,834.0,104.0,1.0,23.3,629.0,868.95,637.67
2018,9,2,9,15,849.0,106.0,1.05,24.1,671.0,894.07,650.66
2018,9,2,9,30,864.0,108.0,1.1,24.9,713.0,909.17,657.28
2018,9,2,9,45,875.5,109.0,1.15,25.75,748.5,924.49,664.09
2018,9,2,10,0,887.0,110.0,1.2,26.6,784.0,936.76,669.02
2018,9,2,10,15,895.0,111.5,1.25,27.1,813.0,943.18,671.32
2018,9,2,10,30,903.0,113.0,1.3,27.6,842.0,946.31,671.75
2018,9,2,10,45,909.0,113.5,1.4,28.1,863.5,943.24,669.17
2018,9,2,11,0,915.0,114.0,1.5,28.6,885.0,936.84,664.64
2018,9,2,11,15,918.0,115.0,1.55,28.95,899.0,924.96,656.51
2018,9,2,11,30,921.0,116.0,1.6,29.3,913.0,909.84,646.47
2018,9,2,11,45,922.5,116.0,1.65,29.6,918.5,889.3,633.21
2018,9,2,12,0,924.0,116.0,1.7,29.9,924.0,865.75,618.09
2018,9,2,12,15,923.0,115.5,1.8,30.0,920.5,836.84,600.49
2018,9,2,12,30,922.0,115.0,1.9,30.1,917.0,805.27,581.01
2018,9,2,12,45,918.5,115.0,1.95,30.2,906.0,769.84,558.38
2018,9,2,13,0,915.0,115.0,2.0,30.3,895.0,732.19,533.26
2018,9,2,13,15,911.0,113.5,2.1,30.2,876.0,690.84,504.97
2018,9,2,13,30,907.0,112.0,2.2,30.1,857.0,647.69,474.6
2018,9,2,13,45,900.0,111.5,2.3,30.0,831.0,602.08,441.52
2018,9,2,14,0,893.0,111.0,2.4,29.9,805.0,555.27,406.51
2018,9,2,14,15,884.0,109.0,2.55,29.65,771.5,505.27,368.44
2018,9,2,14,30,875.0,107.0,2.7,29.4,738.0,454.7,328.58
2018,9,2,14,45,862.5,105.0,2.8,29.1,698.5,402.5,286.25
2018,9,2,15,0,850.0,103.0,2.9,28.8,659.0,344.77,238.77
2018,9,2,15,15,832.0,100.0,2.9,28.8,613.0,290.61,193.07
2018,9,2,15,30,814.0,97.0,2.9,28.8,567.0,237.81,148.84
2018,9,2,15,45,793.0,93.5,3.1,27.85,518.5,185.73,107.78
2018,9,2,16,0,772.0,90.0,3.3,26.9,470.0,135.76,72.8
2018,9,2,16,15,714.0,90.0,3.3,26.05,411.5,83.71,45.89
2018,9,2,16,30,656.0,90.0,3.3,25.2,353.0,58.49,44.36
2018,9,2,16,45,636.0,80.5,3.3,24.4,305.5,54.12,40.94
2018,9,2,17,0,616.0,71.0,3.3,23.6,258.0,49.39,37.1
2018,9,2,17,15,547.5,63.0,3.2,22.45,205.0,45.46,33.87
2018,9,2,17,30,479.0,55.0,3.1,21.3,152.0,41.35,30.26
2018,9,2,17,45,389.5,44.5,2.95,20.1,108.0,34.71,24.22
2018,9,2,18,0,300.0,34.0,2.8,18.9,64.0,27.74,17.26
2018,9,2,18,15,171.0,20.0,2.7,18.15,35.0,16.7,0.0
2018,9,2,18,30,42.0,6.0,2.6,17.4,6.0,5.72,0.0
2018,9,2,18,45,21.0,3.0,2.5,16.65,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,3,5,45,88.5,12.5,1.0,11.8,18.0,50.08,0.0
2018,9,3,6,0,177.0,25.0,1.1,12.1,36.0,136.0,70.19
2018,9,3,6,15,290.0,37.5,1.15,12.7,76.5,225.32,178.81
2018,9,3,6,30,403.0,50.0,1.2,13.3,117.0,316.83,259.12
2018,9,3,6,45,347.5,65.0,1.3,13.9,137.5,314.54,260.12
2018,9,3,7,0,292.0,80.0,1.4,14.5,158.0,309.13,256.51
2018,9,3,7,15,305.5,100.0,1.35,15.4,197.5,352.44,290.74
2018,9,3,7,30,319.0,120.0,1.3,16.3,237.0,395.39,322.9
2018,9,3,7,45,331.0,138.0,1.3,17.2,275.5,420.34,340.46
2018,9,3,8,0,343.0,156.0,1.3,18.1,314.0,458.56,367.34
2018,9,3,8,15,473.5,146.0,1.3,18.95,390.5,574.1,453.11
2018,9,3,8,30,604.0,136.0,1.3,19.8,467.0,687.77,532.53
2018,9,3,8,45,672.0,134.0,1.3,20.7,531.5,754.29,574.26
2018,9,3,9,0,740.0,132.0,1.3,21.6,596.0,820.78,615.1
2018,9,3,9,15,784.0,125.0,1.35,22.25,645.5,855.58,635.04
2018,9,3,9,30,828.0,118.0,1.4,22.9,695.0,893.16,656.94
2018,9,3,9,45,834.5,122.0,1.5,23.6,729.0,906.66,663.48
2018,9,3,10,0,841.0,126.0,1.6,24.3,763.0,917.05,668.35
2018,9,3,10,15,849.5,128.0,1.65,24.9,792.0,923.88,670.67
2018,9,3,10,30,858.0,130.0,1.7,25.5,821.0,920.65,666.66
2018,9,3,10,45,864.0,131.0,1.75,26.05,842.0,918.08,663.46
2018,9,3,11,0,870.0,132.0,1.8,26.6,863.0,912.3,658.31
2018,9,3,11,15,874.0,133.0,1.85,27.05,877.0,901.57,650.38
2018,9,3,11,30,878.0,134.0,1.9,27.5,891.0,887.71,640.58
2018,9,3,11,45,879.5,134.0,2.0,27.95,896.5,867.74,627.4
2018,9,3,12,0,881.0,134.0,2.1,28.4,902.0,844.88,612.36
2018,9,3,12,15,882.0,133.0,2.15,28.6,900.0,817.93,594.79
2018,9,3,12,30,883.0,132.0,2.2,28.8,898.0,788.35,575.45
2018,9,3,12,45,882.0,130.5,2.25,29.05,887.5,754.37,552.98
2018,9,3,13,0,881.0,129.0,2.3,29.3,877.0,718.14,527.35
2018,9,3,13,15,876.0,128.0,2.4,29.35,858.0,677.68,498.87
2018,9,3,13,30,871.0,127.0,2.5,29.4,839.0,635.58,468.49
2018,9,3,13,45,863.5,126.0,2.55,29.4,813.0,590.61,435.14
2018,9,3,14,0,856.0,125.0,2.6,29.4,787.0,541.43,397.93
2018,9,3,14,15,846.0,122.5,2.65,29.2,753.5,491.46,359.35
2018,9,3,14,30,836.0,120.0,2.7,29.0,720.0,441.17,319.35
2018,9,3,14,45,822.0,118.0,2.75,28.8,680.5,389.76,277.44
2018,9,3,15,0,808.0,116.0,2.8,28.6,641.0,338.88,234.99
2018,9,3,15,15,790.0,112.5,2.8,28.6,596.5,286.49,190.91
2018,9,3,15,30,772.0,109.0,2.8,28.6,552.0,235.53,148.44
2018,9,3,15,45,747.0,105.5,2.9,27.8,503.0,179.61,104.91
2018,9,3,16,0,722.0,102.0,3.0,27.0,454.0,131.4,71.81
2018,9,3,16,15,688.5,96.5,3.0,26.3,402.0,84.16,48.4
2018,9,3,16,30,655.0,91.0,3.0,25.6,350.0,59.55,45.19
2018,9,3,16,45,609.0,84.0,2.95,24.95,297.5,57.1,43.4
2018,9,3,17,0,563.0,77.0,2.9,24.3,245.0,54.5,41.37
2018,9,3,17,15,497.0,68.0,2.8,23.35,194.5,49.97,37.6
2018,9,3,17,30,431.0,59.0,2.7,22.4,144.0,45.23,33.42
2018,9,3,17,45,334.0,46.5,2.6,21.5,100.0,35.67,24.82
2018,9,3,18,0,237.0,34.0,2.5,20.6,56.0,26.66,15.97
2018,9,3,18,15,132.5,19.5,2.4,19.95,30.5,15.57,0.0
2018,9,3,18,30,28.0,5.0,2.3,19.3,5.0,4.77,0.0
2018,9,3,18,45,14.0,2.5,2.2,18.65,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,4,5,45,64.0,11.0,1.05,12.75,15.0,37.97,0.0
2018,9,4,6,0,128.0,22.0,1.1,13.1,30.0,106.94,47.94
2018,9,4,6,15,212.5,37.5,1.15,13.75,65.5,184.27,144.84
2018,9,4,6,30,297.0,53.0,1.2,14.4,101.0,258.27,210.51
2018,9,4,6,45,296.0,69.5,1.2,15.0,132.5,288.77,237.7
2018,9,4,7,0,295.0,86.0,1.2,15.6,164.0,318.44,262.46
2018,9,4,7,15,344.5,101.5,1.1,16.5,212.0,380.61,311.43
2018,9,4,7,30,394.0,117.0,1.0,17.4,260.0,445.35,359.92
2018,9,4,7,45,466.5,122.5,0.9,18.3,317.5,517.38,412.18
2018,9,4,8,0,539.0,128.0,0.8,19.2,375.0,592.6,464.2
2018,9,4,8,15,584.0,135.0,0.7,20.15,430.0,656.16,504.81
2018,9,4,8,30,629.0,142.0,0.6,21.1,485.0,714.01,539.35
2018,9,4,8,45,702.5,132.5,0.5,22.1,546.5,777.05,575.61
2018,9,4,9,0,776.0,123.0,0.4,23.1,608.0,835.68,607.29
2018,9,4,9,15,802.0,122.0,0.4,24.05,652.0,866.2,622.05
2018,9,4,9,30,828.0,121.0,0.4,25.0,696.0,894.33,635.49
2018,9,4,9,45,852.5,116.5,0.35,25.9,734.5,914.53,643.02
2018,9,4,10,0,877.0,112.0,0.3,26.8,773.0,925.01,644.68
2018,9,4,10,15,885.0,113.5,0.4,27.45,802.0,931.21,647.68
2018,9,4,10,30,893.0,115.0,0.5,28.1,831.0,934.16,648.93
2018,9,4,10,45,899.0,115.5,0.6,28.75,852.5,930.94,646.59
2018,9,4,11,0,905.0,116.0,0.7,29.4,874.0,924.42,642.38
2018,9,4,11,15,908.5,116.5,0.75,29.8,887.5,912.42,634.61
2018,9,4,11,30,912.0,117.0,0.8,30.2,901.0,897.2,625.01
2018,9,4,11,45,913.5,117.0,0.9,30.6,906.5,876.66,613.02
2018,9,4,12,0,915.0,117.0,1.0,31.0,912.0,853.14,599.1
2018,9,4,12,15,913.5,117.0,1.1,31.1,908.5,824.38,582.45
2018,9,4,12,30,912.0,117.0,1.2,31.2,905.0,793.01,563.93
2018,9,4,12,45,907.5,118.0,1.3,31.35,893.5,757.94,542.61
2018,9,4,13,0,903.0,119.0,1.4,31.5,882.0,720.73,518.24
2018,9,4,13,15,898.5,118.0,1.5,31.4,863.0,679.78,490.86
2018,9,4,13,30,894.0,117.0,1.6,31.3,844.0,637.09,461.38
2018,9,4,13,45,887.0,115.5,1.65,31.2,817.5,591.03,428.32
2018,9,4,14,0,880.0,114.0,1.7,31.1,791.0,543.81,393.39
2018,9,4,14,15,871.0,111.5,1.8,30.9,757.5,493.91,355.76
2018,9,4,14,30,862.0,109.0,1.9,30.7,724.0,443.46,316.39
2018,9,4,14,45,849.0,107.0,2.0,30.45,684.5,386.42,271.12
2018,9,4,15,0,836.0,105.0,2.1,30.2,645.0,334.5,228.38
2018,9,4,15,15,819.0,102.0,2.1,30.2,600.0,281.37,184.0
2018,9,4,15,30,802.0,99.0,2.1,30.2,555.0,229.51,141.17
2018,9,4,15,45,777.5,95.5,2.25,29.4,505.5,177.68,101.37
2018,9,4,16,0,753.0,92.0,2.4,28.6,456.0,128.39,68.44
2018,9,4,16,15,719.0,87.5,2.4,27.85,403.5,74.97,41.95
2018,9,4,16,30,685.0,83.0,2.4,27.1,351.0,53.89,40.15
2018,9,4,16,45,640.0,76.5,2.45,26.35,298.0,51.55,38.43
2018,9,4,17,0,595.0,70.0,2.5,25.6,245.0,49.06,36.51
2018,9,4,17,15,535.0,62.0,2.45,24.4,195.0,45.14,33.28
2018,9,4,17,30,475.0,54.0,2.4,23.2,145.0,41.03,29.68
2018,9,4,17,45,371.0,43.0,2.35,21.95,100.5,33.87,23.18
2018,9,4,18,0,267.0,32.0,2.3,20.7,56.0,26.36,15.38
2018,9,4,18,15,148.0,18.5,2.2,20.0,30.5,17.63,0.0
2018,9,4,18,30,29.0,5.0,2.1,19.3,5.0,0.0,0.0
2018,9,4,18,45,14.5,2.5,2.0,18.55,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.15,12.5,16.5,47.32,0.0
2018,9,5,6,0,170.0,23.0,1.2,12.8,33.0,127.65,49.46
2018,9,5,6,15,278.5,35.5,1.2,13.4,71.5,216.12,169.89
2018,9,5,6,30,387.0,48.0,1.2,14.0,110.0,303.91,247.57
2018,9,5,6,45,341.5,63.5,1.2,14.55,133.5,307.75,253.57
2018,9,5,7,0,296.0,79.0,1.2,15.1,157.0,309.45,255.75
2018,9,5,7,15,293.0,102.5,1.2,16.05,194.0,332.65,273.86
2018,9,5,7,30,290.0,126.0,1.2,17.0,231.0,367.34,299.56
2018,9,5,7,45,291.0,145.5,1.2,17.9,264.5,398.38,321.58
2018,9,5,8,0,292.0,165.0,1.2,18.8,298.0,428.28,342.0
2018,9,5,8,15,310.0,179.5,1.2,19.8,335.0,464.76,367.1
2018,9,5,8,30,328.0,194.0,1.2,20.8,372.0,501.01,391.3
2018,9,5,8,45,481.0,169.5,1.15,21.8,455.5,621.66,478.15
2018,9,5,9,0,634.0,145.0,1.1,22.8,539.0,739.57,556.78
2018,9,5,9,15,693.5,143.5,1.2,23.55,601.0,796.6,591.98
2018,9,5,9,30,753.0,142.0,1.3,24.3,663.0,852.4,626.36
2018,9,5,9,45,796.0,132.5,1.4,25.1,708.5,878.91,641.04
2018,9,5,10,0,839.0,123.0,1.5,25.9,754.0,907.18,657.11
2018,9,5,10,15,858.0,120.5,1.6,26.5,786.5,911.67,658.35
2018,9,5,10,30,877.0,118.0,1.7,27.1,819.0,920.24,662.57
2018,9,5,10,45,882.5,119.0,1.8,27.75,840.0,917.08,659.17
2018,9,5,11,0,888.0,120.0,1.9,28.4,861.0,910.66,653.89
2018,9,5,11,15,881.0,125.0,2.0,28.65,870.0,894.13,643.24
2018,9,5,11,30,874.0,130.0,2.1,28.9,879.0,874.66,630.79
2018,9,5,11,45,875.5,130.5,2.25,29.2,884.5,855.14,618.59
2018,9,5,12,0,877.0,131.0,2.4,29.5,890.0,832.74,604.39
2018,9,5,12,15,887.5,125.0,2.5,29.55,891.0,808.48,589.13
2018,9,5,12,30,898.0,119.0,2.6,29.6,892.0,781.11,571.7
2018,9,5,12,45,895.5,118.0,2.75,29.6,880.5,746.03,549.31
2018,9,5,13,0,893.0,117.0,2.9,29.6,869.0,708.74,523.62
2018,9,5,13,15,799.5,149.0,2.95,29.45,811.0,640.48,474.43
2018,9,5,13,30,706.0,181.0,3.0,29.3,753.0,575.23,426.76
2018,9,5,13,45,762.5,155.5,3.1,29.15,755.0,551.84,409.33
2018,9,5,14,0,819.0,130.0,3.2,29.0,757.0,520.05,384.56
2018,9,5,14,15,834.5,119.0,3.25,28.7,734.0,475.95,349.7
2018,9,5,14,30,850.0,108.0,3.3,28.4,711.0,434.02,315.06
2018,9,5,14,45,837.0,105.5,3.35,28.1,671.5,377.14,268.58
2018,9,5,15,0,824.0,103.0,3.4,27.8,632.0,325.45,224.98
2018,9,5,15,15,806.5,100.0,3.4,27.8,587.5,272.87,180.22
2018,9,5,15,30,789.0,97.0,3.4,27.8,543.0,221.63,137.28
2018,9,5,15,45,761.0,95.0,3.45,26.9,493.5,171.34,98.48
2018,9,5,16,0,733.0,93.0,3.5,26.0,444.0,118.46,62.87
2018,9,5,16,15,700.0,88.0,3.5,25.25,392.5,71.29,41.77
2018,9,5,16,30,667.0,83.0,3.5,24.5,341.0,54.09,40.8
2018,9,5,16,45,626.5,76.0,3.5,23.75,289.5,51.39,38.74
2018,9,5,17,0,586.0,69.0,3.5,23.0,238.0,48.49,36.43
2018,9,5,17,15,518.0,61.5,3.35,22.0,188.0,44.95,33.45
2018,9,5,17,30,450.0,54.0,3.2,21.0,138.0,41.3,30.16
2018,9,5,17,45,346.5,42.5,3.1,20.0,95.0,33.68,23.14
2018,9,5,18,0,243.0,31.0,3.0,19.0,52.0,24.41,13.51
2018,9,5,18,15,134.5,18.0,2.9,18.3,28.0,17.16,0.0
2018,9,5,18,30,26.0,5.0,2.8,17.6,4.0,0.0,0.0
2018,9,5,18,45,13.0,2.5,2.7,16.95,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,6,5,45,95.0,11.0,1.0,11.45,16.5,50.96,0.0
2018,9,6,6,0,190.0,22.0,1.1,11.8,33.0,133.73,40.93
2018,9,6,6,15,315.0,33.5,1.0,12.4,73.5,232.45,182.55
2018,9,6,6,30,440.0,45.0,0.9,13.0,114.0,329.58,268.06
2018,9,6,6,45,474.5,54.5,0.85,13.6,155.0,380.03,311.74
2018,9,6,7,0,509.0,64.0,0.8,14.2,196.0,432.19,354.18
2018,9,6,7,15,498.0,80.5,0.7,15.15,234.0,463.0,376.27
2018,9,6,7,30,487.0,97.0,0.6,16.1,272.0,485.54,390.73
2018,9,6,7,45,594.0,95.0,0.55,17.05,341.0,584.25,462.21
2018,9,6,8,0,701.0,93.0,0.5,18.0,410.0,681.44,526.47
2018,9,6,8,15,758.0,88.5,0.5,19.15,467.0,735.44,558.3
2018,9,6,8,30,815.0,84.0,0.5,20.3,524.0,793.67,592.41
2018,9,6,8,45,833.5,86.5,0.45,21.45,570.5,827.2,608.28
2018,9,6,9,0,852.0,89.0,0.4,22.6,617.0,851.58,618.16
2018,9,6,9,15,867.0,90.0,0.5,23.55,658.0,875.65,631.17
2018,9,6,9,30,882.0,91.0,0.6,24.5,699.0,897.01,642.46
2018,9,6,9,45,893.5,91.5,0.65,25.45,734.5,911.76,648.66
2018,9,6,10,0,905.0,92.0,0.7,26.4,770.0,923.4,653.08
2018,9,6,10,15,912.0,93.5,0.95,27.0,798.5,928.84,658.32
2018,9,6,10,30,919.0,95.0,1.2,27.6,827.0,930.91,661.2
2018,9,6,10,45,924.0,96.0,1.5,28.2,848.0,927.27,660.83
2018,9,6,11,0,929.0,97.0,1.8,28.8,869.0,920.24,657.88
2018,9,6,11,15,932.0,97.0,1.95,29.1,882.0,907.06,649.91
2018,9,6,11,30,935.0,97.0,2.1,29.4,895.0,890.62,639.83
2018,9,6,11,45,936.0,97.0,2.3,29.65,900.0,869.32,627.09
2018,9,6,12,0,937.0,97.0,2.5,29.9,905.0,844.97,612.18
2018,9,6,12,15,938.0,96.0,2.65,30.0,902.5,816.71,594.51
2018,9,6,12,30,939.0,95.0,2.8,30.1,900.0,785.63,574.79
2018,9,6,12,45,939.0,93.0,2.9,30.2,889.0,750.22,551.68
2018,9,6,13,0,939.0,91.0,3.0,30.3,878.0,712.34,525.8
2018,9,6,13,15,935.5,90.0,3.1,30.2,859.5,670.82,496.24
2018,9,6,13,30,932.0,89.0,3.2,30.1,841.0,627.38,464.5
2018,9,6,13,45,927.0,87.5,3.3,29.95,814.5,580.95,429.78
2018,9,6,14,0,922.0,86.0,3.4,29.8,788.0,533.11,392.94
2018,9,6,14,15,914.5,84.0,3.45,29.6,755.0,482.52,352.91
2018,9,6,14,30,907.0,82.0,3.5,29.4,722.0,431.18,311.1
2018,9,6,14,45,897.0,80.0,3.6,29.15,683.0,378.44,267.21
2018,9,6,15,0,887.0,78.0,3.7,28.9,644.0,325.62,222.29
2018,9,6,15,15,871.5,76.0,3.7,28.9,599.0,271.64,176.08
2018,9,6,15,30,856.0,74.0,3.7,28.9,554.0,218.59,131.55
2018,9,6,15,45,837.0,71.5,3.65,28.15,505.5,165.85,90.7
2018,9,6,16,0,818.0,69.0,3.6,27.4,457.0,107.72,51.84
2018,9,6,16,15,792.5,65.0,3.55,26.8,405.5,57.34,31.38
2018,9,6,16,30,767.0,61.0,3.5,26.2,354.0,42.63,30.78
2018,9,6,16,45,728.0,56.5,3.4,25.65,301.0,40.79,29.38
2018,9,6,17,0,689.0,52.0,3.3,25.1,248.0,38.87,27.85
2018,9,6,17,15,627.5,47.0,3.0,24.1,196.5,36.43,25.81
2018,9,6,17,30,566.0,42.0,2.7,23.1,145.0,34.0,23.59
2018,9,6,17,45,460.0,34.5,2.45,22.1,100.0,26.62,16.88
2018,9,6,18,0,354.0,27.0,2.2,21.1,55.0,22.04,10.99
2018,9,6,18,15,191.5,15.5,2.15,20.45,29.0,14.77,0.0
2018,9,6,18,30,29.0,4.0,2.1,19.8,3.0,0.0,0.0
2018,9,6,18,45,14.5,2.0,2.0,19.15,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,7,5,45,153.0,10.5,0.9,13.0,18.5,74.91,0.0
2018,9,7,6,0,306.0,21.0,0.9,13.5,37.0,185.88,38.74
2018,9,7,6,15,442.0,27.5,0.95,14.25,80.5,284.09,220.22
2018,9,7,6,30,578.0,34.0,1.0,15.0,124.0,387.48,311.57
2018,9,7,6,45,648.5,38.5,1.0,15.75,176.0,459.28,372.07
2018,9,7,7,0,719.0,43.0,1.0,16.5,228.0,535.29,432.28
2018,9,7,7,15,762.5,46.5,1.05,17.5,282.5,589.42,471.8
2018,9,7,7,30,806.0,50.0,1.1,18.5,337.0,650.41,513.66
2018,9,7,7,45,835.5,52.5,1.1,19.45,390.5,700.41,545.41
2018,9,7,8,0,865.0,55.0,1.1,20.4,444.0,749.9,575.68
2018,9,7,8,15,885.5,56.5,1.15,21.55,494.5,789.92,598.64
2018,9,7,8,30,906.0,58.0,1.2,22.7,545.0,828.19,619.96
2018,9,7,8,45,921.5,59.5,1.2,23.8,592.0,860.15,636.12
2018,9,7,9,0,937.0,61.0,1.2,24.9,639.0,889.56,650.38
2018,9,7,9,15,945.0,64.5,1.3,25.7,680.5,911.99,662.2
2018,9,7,9,30,953.0,68.0,1.4,26.5,722.0,931.18,672.0
2018,9,7,9,45,957.5,71.5,1.5,27.3,757.5,943.84,677.7
2018,9,7,10,0,962.0,75.0,1.6,28.1,793.0,952.99,681.31
2018,9,7,10,15,968.5,76.0,1.7,28.65,822.0,957.59,682.84
2018,9,7,10,30,975.0,77.0,1.8,29.2,851.0,958.65,682.29
2018,9,7,10,45,980.0,77.5,1.85,29.7,872.5,954.24,677.98
2018,9,7,11,0,985.0,78.0,1.9,30.2,894.0,946.26,671.6
2018,9,7,11,15,988.0,78.0,2.0,30.45,907.5,932.47,662.91
2018,9,7,11,30,991.0,78.0,2.1,30.7,921.0,915.21,652.09
2018,9,7,11,45,992.5,78.0,2.2,30.95,926.5,893.32,638.33
2018,9,7,12,0,994.0,78.0,2.3,31.2,932.0,868.16,622.44
2018,9,7,12,15,993.0,78.5,2.4,31.25,929.0,838.4,603.99
2018,9,7,12,30,992.0,79.0,2.5,31.3,926.0,805.73,583.49
2018,9,7,12,45,989.5,79.0,2.6,31.35,914.5,768.76,559.93
2018,9,7,13,0,987.0,79.0,2.7,31.4,903.0,729.29,533.81
2018,9,7,13,15,983.5,78.5,2.8,31.25,883.5,686.42,503.76
2018,9,7,13,30,980.0,78.0,2.9,31.1,864.0,641.49,471.37
2018,9,7,13,45,974.0,77.5,3.0,30.95,837.0,593.36,435.69
2018,9,7,14,0,968.0,77.0,3.1,30.8,810.0,543.79,397.8
2018,9,7,14,15,960.0,75.5,3.2,30.55,775.5,491.25,356.66
2018,9,7,14,30,952.0,74.0,3.3,30.3,741.0,437.93,313.58
2018,9,7,14,45,941.0,72.5,3.35,30.0,700.5,383.04,268.08
2018,9,7,15,0,930.0,71.0,3.4,29.7,660.0,328.12,221.57
2018,9,7,15,15,915.5,69.0,3.4,29.7,614.0,272.18,173.84
2018,9,7,15,30,901.0,67.0,3.4,29.7,568.0,217.05,127.82
2018,9,7,15,45,881.0,65.0,3.55,28.8,518.0,162.26,86.01
2018,9,7,16,0,861.0,63.0,3.7,27.9,468.0,109.29,52.57
2018,9,7,16,15,829.5,61.0,3.7,27.15,414.0,58.12,34.41
2018,9,7,16,30,798.0,59.0,3.7,26.4,360.0,41.37,29.69
2018,9,7,16,45,757.0,54.5,3.7,25.65,305.0,39.44,28.24
2018,9,7,17,0,716.0,50.0,3.7,24.9,250.0,37.43,26.64
2018,9,7,17,15,655.0,45.0,3.5,23.75,197.5,34.9,24.52
2018,9,7,17,30,594.0,40.0,3.3,22.6,145.0,32.38,22.21
2018,9,7,17,45,480.5,33.0,3.15,21.45,99.0,27.87,17.91
2018,9,7,18,0,367.0,26.0,3.0,20.3,53.0,21.34,9.77
2018,9,7,18,15,198.0,14.5,2.85,19.6,27.5,13.82,0.0
2018,9,7,18,30,29.0,3.0,2.7,18.9,2.0,0.0,0.0
2018,9,7,18,45,14.5,1.5,2.6,18.15,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,8,5,45,160.5,10.0,1.4,12.5,18.0,77.34,0.0
2018,9,8,6,0,321.0,20.0,1.5,13.0,36.0,190.43,15.43
2018,9,8,6,15,459.0,26.5,1.65,13.75,80.0,290.9,225.69
2018,9,8,6,30,597.0,33.0,1.8,14.5,124.0,395.65,320.4
2018,9,8,6,45,667.0,37.5,1.9,15.2,176.5,467.69,382.8
2018,9,8,7,0,737.0,42.0,2.0,15.9,229.0,538.48,441.09
2018,9,8,7,15,779.5,45.0,2.05,16.9,283.5,597.2,485.02
2018,9,8,7,30,822.0,48.0,2.1,17.9,338.0,657.3,527.18
2018,9,8,7,45,850.0,50.0,2.15,18.85,391.5,705.97,559.3
2018,9,8,8,0,878.0,52.0,2.2,19.8,445.0,754.02,589.94
2018,9,8,8,15,897.5,54.0,2.3,20.7,495.5,794.18,614.62
2018,9,8,8,30,917.0,56.0,2.4,21.6,546.0,832.48,637.58
2018,9,8,8,45,931.5,57.5,2.5,22.55,593.0,863.75,655.21
2018,9,8,9,0,946.0,59.0,2.6,23.5,640.0,892.41,670.92
2018,9,8,9,15,952.0,63.0,2.7,24.3,681.0,913.76,682.0
2018,9,8,9,30,958.0,67.0,2.8,25.1,722.0,931.76,690.91
2018,9,8,9,45,959.5,72.0,2.9,25.95,756.5,943.44,695.55
2018,9,8,10,0,961.0,77.0,3.0,26.8,791.0,951.49,697.95
2018,9,8,10,15,967.0,78.0,3.1,27.35,819.5,955.5,698.66
2018,9,8,10,30,973.0,79.0,3.2,27.9,848.0,955.98,697.21
2018,9,8,10,45,977.0,79.5,3.3,28.45,869.0,950.57,692.06
2018,9,8,11,0,981.0,80.0,3.4,29.0,890.0,941.61,684.77
2018,9,8,11,15,983.5,80.5,3.45,29.25,903.0,927.84,674.95
2018,9,8,11,30,986.0,81.0,3.5,29.5,916.0,910.62,663.0
2018,9,8,11,45,987.0,81.0,3.55,29.7,921.0,888.28,647.89
2018,9,8,12,0,988.0,81.0,3.6,29.9,926.0,862.72,630.72
2018,9,8,12,15,988.0,79.5,3.7,29.95,922.0,831.82,610.58
2018,9,8,12,30,988.0,78.0,3.8,30.0,918.0,798.02,588.39
2018,9,8,12,45,986.5,77.5,3.95,30.05,906.5,761.35,564.26
2018,9,8,13,0,985.0,77.0,4.1,30.1,895.0,722.13,537.33
2018,9,8,13,15,981.5,75.5,4.15,29.95,875.0,678.37,505.5
2018,9,8,13,30,978.0,74.0,4.2,29.8,855.0,632.59,471.4
2018,9,8,13,45,972.5,73.0,4.3,29.65,828.0,584.37,434.66
2018,9,8,14,0,967.0,72.0,4.4,29.5,801.0,534.67,395.73
2018,9,8,14,15,958.5,71.0,4.4,29.25,766.5,482.42,353.72
2018,9,8,14,30,950.0,70.0,4.4,29.0,732.0,429.43,309.93
2018,9,8,14,45,939.5,68.5,4.45,28.7,691.5,374.84,263.91
2018,9,8,15,0,929.0,67.0,4.5,28.4,651.0,320.18,216.96
2018,9,8,15,15,914.5,65.5,4.5,28.4,605.5,264.76,169.13
2018,9,8,15,30,900.0,64.0,4.5,28.4,560.0,210.15,123.23
2018,9,8,15,45,880.0,62.0,4.5,27.6,510.0,155.51,81.53
2018,9,8,16,0,860.0,60.0,4.5,26.8,460.0,102.7,48.83
2018,9,8,16,15,833.0,57.0,4.45,26.15,407.0,51.08,37.84
2018,9,8,16,30,806.0,54.0,4.4,25.5,354.0,44.06,32.12
2018,9,8,16,45,766.0,50.5,4.3,24.85,300.0,36.43,25.76
2018,9,8,17,0,726.0,47.0,4.2,24.2,246.0,35.11,24.72
2018,9,8,17,15,662.0,42.0,3.95,23.2,193.0,32.45,22.44
2018,9,8,17,30,598.0,37.0,3.7,22.2,140.0,29.76,19.97
2018,9,8,17,45,484.0,30.5,3.4,21.2,95.0,25.6,15.93
2018,9,8,18,0,370.0,24.0,3.1,20.2,50.0,19.64,7.57
2018,9,8,18,15,199.5,13.5,3.05,19.5,26.0,12.87,0.0
2018,9,8,18,30,29.0,3.0,3.0,18.8,2.0,0.0,0.0
2018,9,8,18,45,14.5,1.5,3.0,18.1,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.95,16.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.9,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,9,5,45,130.5,10.5,2.35,10.65,16.5,64.92,0.0
2018,9,9,6,0,261.0,21.0,2.5,11.0,33.0,161.32,0.0
2018,9,9,6,15,418.5,28.5,2.55,11.6,77.5,277.97,216.86
2018,9,9,6,30,576.0,36.0,2.6,12.2,122.0,385.96,316.39
2018,9,9,6,45,644.5,42.0,2.6,12.8,174.5,458.44,380.29
2018,9,9,7,0,713.0,48.0,2.6,13.4,227.0,534.79,443.81
2018,9,9,7,15,765.0,50.5,2.5,14.2,283.5,598.96,493.34
2018,9,9,7,30,817.0,53.0,2.4,15.0,340.0,658.67,535.65
2018,9,9,7,45,848.0,56.0,2.3,15.75,395.0,710.48,570.21
2018,9,9,8,0,879.0,59.0,2.2,16.5,450.0,761.81,603.06
2018,9,9,8,15,900.5,61.0,2.15,17.35,502.0,803.32,627.89
2018,9,9,8,30,922.0,63.0,2.1,18.2,554.0,843.07,650.87
2018,9,9,8,45,937.5,64.5,2.0,19.1,601.5,875.03,667.32
2018,9,9,9,0,953.0,66.0,1.9,20.0,649.0,904.4,681.65
2018,9,9,9,15,964.0,68.0,1.9,20.85,691.5,927.57,692.83
2018,9,9,9,30,975.0,70.0,1.9,21.7,734.0,947.57,701.91
2018,9,9,9,45,983.0,71.0,1.85,22.55,770.0,960.38,705.73
2018,9,9,10,0,991.0,72.0,1.8,23.4,806.0,969.72,707.42
2018,9,9,10,15,997.5,72.5,1.95,24.1,835.0,973.58,708.61
2018,9,9,10,30,1004.0,73.0,2.1,24.8,864.0,973.81,707.56
2018,9,9,10,45,1008.5,73.5,2.2,25.45,885.5,968.59,702.7
2018,9,9,11,0,1013.0,74.0,2.3,26.1,907.0,959.7,695.63
2018,9,9,11,15,1015.5,74.0,2.4,26.5,920.0,944.93,685.54
2018,9,9,11,30,1018.0,74.0,2.5,26.9,933.0,926.61,673.25
2018,9,9,11,45,1019.0,74.0,2.65,27.3,938.0,903.59,658.32
2018,9,9,12,0,1020.0,74.0,2.8,27.7,943.0,877.23,641.14
2018,9,9,12,15,1016.5,75.5,2.9,27.85,938.5,845.72,620.71
2018,9,9,12,30,1013.0,77.0,3.0,28.0,934.0,811.32,598.24
2018,9,9,12,45,1007.0,78.5,3.1,28.2,921.0,772.5,572.47
2018,9,9,13,0,1001.0,80.0,3.2,28.4,908.0,731.34,543.77
2018,9,9,13,15,997.0,79.5,3.3,28.35,888.0,687.44,512.01
2018,9,9,13,30,993.0,79.0,3.4,28.3,868.0,641.5,477.92
2018,9,9,13,45,987.0,78.0,3.5,28.3,840.0,592.22,440.32
2018,9,9,14,0,981.0,77.0,3.6,28.3,812.0,541.5,400.51
2018,9,9,14,15,973.0,76.0,3.7,28.1,777.5,488.69,358.21
2018,9,9,14,30,965.0,75.0,3.8,27.9,743.0,435.06,313.95
2018,9,9,14,45,953.5,73.5,3.85,27.65,701.5,379.28,266.92
2018,9,9,15,0,942.0,72.0,3.9,27.4,660.0,323.52,219.02
2018,9,9,15,15,927.0,70.0,3.9,27.4,613.5,266.81,170.2
2018,9,9,15,30,912.0,68.0,3.9,27.4,567.0,210.98,123.51
2018,9,9,15,45,891.0,65.5,3.9,26.65,515.5,155.14,81.35
2018,9,9,16,0,870.0,63.0,3.9,25.9,464.0,101.25,48.86
2018,9,9,16,15,840.0,60.5,3.8,25.2,410.0,49.42,36.6
2018,9,9,16,30,810.0,58.0,3.7,24.5,356.0,40.98,29.64
2018,9,9,16,45,766.5,54.0,3.65,23.8,300.5,39.42,28.47
2018,9,9,17,0,723.0,50.0,3.6,23.1,245.0,37.83,27.2
2018,9,9,17,15,652.5,45.0,3.35,21.9,191.0,35.31,25.05
2018,9,9,17,30,582.0,40.0,3.1,20.7,137.0,32.84,22.73
2018,9,9,17,45,446.5,32.0,2.9,19.55,90.5,25.02,15.48
2018,9,9,18,0,311.0,24.0,2.7,18.4,44.0,19.88,6.4
2018,9,9,18,15,155.5,12.0,2.65,17.7,22.0,11.44,0.0
2018,9,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,2.55,16.3,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
