Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,10,5,45,130.0,9.5,1.85,10.45,15.5,9.05,0.0
2018,9,10,6,0,260.0,19.0,2.0,10.9,31.0,158.0,0.0
2018,9,10,6,15,414.5,26.5,2.1,11.6,74.5,265.98,205.9
2018,9,10,6,30,569.0,34.0,2.2,12.3,118.0,378.64,309.43
2018,9,10,6,45,611.5,42.0,2.3,13.0,165.5,437.32,362.15
2018,9,10,7,0,654.0,50.0,2.4,13.7,213.0,498.09,413.43
2018,9,10,7,15,722.5,52.5,2.35,14.55,271.5,571.14,470.84
2018,9,10,7,30,791.0,55.0,2.3,15.4,330.0,647.02,525.83
2018,9,10,7,45,829.0,56.5,2.25,16.25,385.5,695.01,557.6
2018,9,10,8,0,867.0,58.0,2.2,17.1,441.0,749.08,592.75
2018,9,10,8,15,888.0,60.5,2.2,18.05,492.5,790.43,617.72
2018,9,10,8,30,909.0,63.0,2.2,19.0,544.0,829.99,640.89
2018,9,10,8,45,924.5,65.0,2.15,19.95,591.5,862.2,658.05
2018,9,10,9,0,940.0,67.0,2.1,20.9,639.0,891.82,673.16
2018,9,10,9,15,949.0,69.5,2.15,21.7,680.5,913.55,684.14
2018,9,10,9,30,958.0,72.0,2.2,22.5,722.0,932.08,693.06
2018,9,10,9,45,963.5,75.5,2.25,23.3,757.5,945.3,698.53
2018,9,10,10,0,969.0,79.0,2.3,24.1,793.0,954.99,701.82
2018,9,10,10,15,976.0,79.5,2.4,24.7,822.0,959.09,702.64
2018,9,10,10,30,983.0,80.0,2.5,25.3,851.0,959.63,701.31
2018,9,10,10,45,988.5,80.0,2.6,25.85,872.5,954.69,696.7
2018,9,10,11,0,994.0,80.0,2.7,26.4,894.0,946.16,689.9
2018,9,10,11,15,997.0,80.0,2.85,26.8,907.5,931.9,680.28
2018,9,10,11,30,1000.0,80.0,3.0,27.2,921.0,914.14,668.4
2018,9,10,11,45,1001.0,80.0,3.1,27.55,925.5,891.32,653.0
2018,9,10,12,0,1002.0,80.0,3.2,27.9,930.0,865.24,635.44
2018,9,10,12,15,999.0,81.0,3.3,28.1,925.5,833.94,614.74
2018,9,10,12,30,996.0,82.0,3.4,28.3,921.0,799.82,592.03
2018,9,10,12,45,991.0,83.0,3.5,28.55,908.5,761.66,566.29
2018,9,10,13,0,986.0,84.0,3.6,28.8,896.0,721.14,537.26
2018,9,10,13,15,982.0,83.5,3.65,28.8,876.0,677.72,505.3
2018,9,10,13,30,978.0,83.0,3.7,28.8,856.0,632.3,471.1
2018,9,10,13,45,971.5,81.5,3.8,28.8,827.5,582.88,433.24
2018,9,10,14,0,965.0,80.0,3.9,28.8,799.0,532.11,393.26
2018,9,10,14,15,955.5,78.5,3.9,28.6,763.5,478.92,350.44
2018,9,10,14,30,946.0,77.0,3.9,28.4,728.0,425.11,305.92
2018,9,10,14,45,934.0,75.5,3.95,28.2,687.0,370.1,259.46
2018,9,10,15,0,922.0,74.0,4.0,28.0,646.0,315.19,212.3
2018,9,10,15,15,906.0,72.0,4.0,28.0,599.5,259.32,164.4
2018,9,10,15,30,890.0,70.0,4.0,28.0,553.0,204.44,118.88
2018,9,10,15,45,867.5,68.0,4.0,27.2,502.0,150.04,78.49
2018,9,10,16,0,845.0,66.0,4.0,26.4,451.0,97.72,48.15
2018,9,10,16,15,812.5,63.0,3.9,25.65,397.0,43.27,31.31
2018,9,10,16,30,780.0,60.0,3.8,24.9,343.0,42.63,31.01
2018,9,10,16,45,733.0,56.0,3.75,24.2,288.0,41.16,29.92
2018,9,10,17,0,686.0,52.0,3.7,23.5,233.0,39.68,28.74
2018,9,10,17,15,612.5,46.0,3.45,22.3,180.5,36.37,25.9
2018,9,10,17,30,539.0,40.0,3.2,21.1,128.0,30.2,20.37
2018,9,10,17,45,404.0,31.5,2.95,19.9,83.5,24.75,15.11
2018,9,10,18,0,269.0,23.0,2.7,18.7,39.0,19.14,3.9
2018,9,10,18,15,134.5,11.5,2.7,18.0,19.5,10.96,0.0
2018,9,10,18,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,11,5,45,114.0,9.5,2.6,10.7,14.5,9.05,0.0
2018,9,11,6,0,228.0,19.0,2.7,10.9,29.0,123.03,0.0
2018,9,11,6,15,383.5,27.5,2.8,11.55,71.5,257.47,198.07
2018,9,11,6,30,539.0,36.0,2.9,12.2,114.0,362.82,297.31
2018,9,11,6,45,618.5,41.0,2.95,12.8,166.0,438.88,364.82
2018,9,11,7,0,698.0,46.0,3.0,13.4,218.0,519.5,432.62
2018,9,11,7,15,745.0,50.0,3.0,14.15,273.0,581.33,481.63
2018,9,11,7,30,792.0,54.0,3.0,14.9,328.0,644.52,527.99
2018,9,11,7,45,824.0,56.5,2.95,15.65,381.5,689.31,558.31
2018,9,11,8,0,856.0,59.0,2.9,16.4,435.0,739.75,591.84
2018,9,11,8,15,877.5,61.5,2.9,17.2,486.5,781.06,617.8
2018,9,11,8,30,899.0,64.0,2.9,18.0,538.0,820.64,641.97
2018,9,11,8,45,914.5,66.0,2.9,18.85,585.0,852.52,660.11
2018,9,11,9,0,930.0,68.0,2.9,19.7,632.0,881.84,676.26
2018,9,11,9,15,941.5,69.5,3.0,20.4,673.5,904.31,688.65
2018,9,11,9,30,953.0,71.0,3.1,21.1,715.0,923.69,698.97
2018,9,11,9,45,961.5,72.5,3.15,21.85,750.5,937.16,704.86
2018,9,11,10,0,970.0,74.0,3.2,22.6,786.0,947.21,708.57
2018,9,11,10,15,975.0,75.5,3.3,23.1,814.5,950.63,709.01
2018,9,11,10,30,980.0,77.0,3.4,23.6,843.0,950.46,707.23
2018,9,11,10,45,984.0,77.5,3.5,24.15,863.5,944.73,701.76
2018,9,11,11,0,988.0,78.0,3.6,24.7,884.0,935.42,694.06
2018,9,11,11,15,990.0,79.0,3.65,25.0,897.0,921.39,683.71
2018,9,11,11,30,992.0,80.0,3.7,25.3,910.0,903.87,671.16
2018,9,11,11,45,992.0,80.5,3.8,25.6,914.5,880.84,655.25
2018,9,11,12,0,992.0,81.0,3.9,25.9,919.0,854.6,637.2
2018,9,11,12,15,992.0,80.0,4.0,26.05,915.0,823.8,616.38
2018,9,11,12,30,992.0,79.0,4.1,26.2,911.0,790.08,593.47
2018,9,11,12,45,990.5,78.0,4.2,26.35,899.0,752.54,567.75
2018,9,11,13,0,989.0,77.0,4.3,26.5,887.0,712.46,538.54
2018,9,11,13,15,985.5,75.5,4.35,26.4,867.0,668.34,505.58
2018,9,11,13,30,982.0,74.0,4.4,26.3,847.0,622.19,470.31
2018,9,11,13,45,976.0,73.5,4.5,26.2,819.5,573.81,432.55
2018,9,11,14,0,970.0,73.0,4.6,26.1,792.0,523.99,392.61
2018,9,11,14,15,962.0,72.0,4.6,25.85,757.5,471.69,349.59
2018,9,11,14,30,954.0,71.0,4.6,25.6,723.0,418.6,304.73
2018,9,11,14,45,943.5,69.0,4.6,25.35,682.0,363.31,257.13
2018,9,11,15,0,933.0,67.0,4.6,25.1,641.0,307.98,208.76
2018,9,11,15,15,917.5,65.5,4.6,25.1,595.0,252.16,160.15
2018,9,11,15,30,902.0,64.0,4.6,25.1,549.0,197.27,114.12
2018,9,11,15,45,882.5,61.5,4.55,24.1,498.5,142.31,73.22
2018,9,11,16,0,863.0,59.0,4.5,23.1,448.0,89.15,42.98
2018,9,11,16,15,835.5,55.5,4.4,22.35,394.5,44.97,33.26
2018,9,11,16,30,808.0,52.0,4.3,21.6,341.0,42.71,31.54
2018,9,11,16,45,765.5,49.0,4.25,20.85,287.0,35.7,25.61
2018,9,11,17,0,723.0,46.0,4.2,20.1,233.0,34.78,24.88
2018,9,11,17,15,654.0,40.5,3.95,19.1,180.0,31.65,22.12
2018,9,11,17,30,585.0,35.0,3.7,18.1,127.0,28.49,19.13
2018,9,11,17,45,449.0,28.0,3.5,17.1,82.5,23.78,14.36
2018,9,11,18,0,313.0,21.0,3.3,16.1,38.0,17.42,0.38
2018,9,11,18,15,156.5,10.5,3.25,15.45,19.0,10.01,0.0
2018,9,11,18,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,11.6,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.35,9.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,12,5,45,97.5,8.5,2.3,9.65,12.5,0.0,0.0
2018,9,12,6,0,195.0,17.0,2.4,9.9,25.0,105.53,0.0
2018,9,12,6,15,367.0,26.0,2.45,10.45,68.0,246.65,188.56
2018,9,12,6,30,539.0,35.0,2.5,11.0,111.0,360.51,295.84
2018,9,12,6,45,617.5,39.5,2.6,11.6,162.5,435.05,362.43
2018,9,12,7,0,696.0,44.0,2.7,12.2,214.0,514.05,429.31
2018,9,12,7,15,742.5,48.0,2.7,12.85,268.0,575.25,478.23
2018,9,12,7,30,789.0,52.0,2.7,13.5,322.0,631.83,519.85
2018,9,12,7,45,820.0,54.5,2.75,14.2,375.5,681.68,554.83
2018,9,12,8,0,851.0,57.0,2.8,14.9,429.0,731.15,588.42
2018,9,12,8,15,872.0,59.5,2.85,15.55,479.5,771.85,614.81
2018,9,12,8,30,893.0,62.0,2.9,16.2,530.0,810.82,639.47
2018,9,12,8,45,907.5,64.5,2.95,16.85,576.5,842.29,658.39
2018,9,12,9,0,922.0,67.0,3.0,17.5,623.0,871.17,675.35
2018,9,12,9,15,914.5,75.0,3.0,17.85,658.0,884.69,681.91
2018,9,12,9,30,907.0,83.0,3.0,18.2,693.0,894.48,686.11
2018,9,12,9,45,894.0,95.0,3.05,18.5,722.0,900.22,688.16
2018,9,12,10,0,881.0,107.0,3.1,18.8,751.0,902.08,687.71
2018,9,12,10,15,923.5,92.0,3.15,19.05,790.0,920.18,698.75
2018,9,12,10,30,966.0,77.0,3.2,19.3,829.0,934.89,707.41
2018,9,12,10,45,971.0,77.0,3.3,19.55,849.5,929.51,702.85
2018,9,12,11,0,976.0,77.0,3.4,19.8,870.0,920.59,696.16
2018,9,12,11,15,979.0,77.0,3.45,19.95,883.0,906.47,685.98
2018,9,12,11,30,982.0,77.0,3.5,20.1,896.0,888.9,673.58
2018,9,12,11,45,983.0,77.0,3.55,20.3,900.5,866.35,657.69
2018,9,12,12,0,984.0,77.0,3.6,20.5,905.0,840.59,639.65
2018,9,12,12,15,982.0,78.0,3.7,20.6,901.5,810.46,619.03
2018,9,12,12,30,980.0,79.0,3.8,20.7,898.0,777.49,596.32
2018,9,12,12,45,976.0,79.5,3.9,20.75,885.5,740.0,570.35
2018,9,12,13,0,972.0,80.0,4.0,20.8,873.0,700.16,540.55
2018,9,12,13,15,969.0,79.0,4.1,20.7,853.5,657.37,507.96
2018,9,12,13,30,966.0,78.0,4.2,20.6,834.0,612.54,472.96
2018,9,12,13,45,961.0,76.5,4.3,20.55,807.0,564.39,434.38
2018,9,12,14,0,956.0,75.0,4.4,20.5,780.0,514.79,393.65
2018,9,12,14,15,947.5,74.0,4.45,20.2,745.5,462.89,350.15
2018,9,12,14,30,939.0,73.0,4.5,19.9,711.0,410.29,304.8
2018,9,12,14,45,927.5,71.5,4.6,19.65,670.5,355.84,256.92
2018,9,12,15,0,916.0,70.0,4.7,19.4,630.0,301.46,208.36
2018,9,12,15,15,900.0,68.5,4.7,19.4,584.0,246.41,159.46
2018,9,12,15,30,884.0,67.0,4.7,19.4,538.0,192.36,113.45
2018,9,12,15,45,862.5,64.5,4.7,18.55,487.5,138.18,72.89
2018,9,12,16,0,841.0,62.0,4.7,17.7,437.0,86.01,43.77
2018,9,12,16,15,810.5,59.0,4.6,17.15,384.0,47.46,36.22
2018,9,12,16,30,780.0,56.0,4.5,16.6,331.0,39.84,29.71
2018,9,12,16,45,733.5,52.0,4.45,16.05,277.0,38.23,28.41
2018,9,12,17,0,687.0,48.0,4.4,15.5,223.0,36.6,27.02
2018,9,12,17,15,611.0,43.0,4.15,14.9,171.0,34.05,24.65
2018,9,12,17,30,535.0,38.0,3.9,14.3,119.0,31.57,22.13
2018,9,12,17,45,393.5,29.5,3.65,13.65,76.5,23.36,14.08
2018,9,12,18,0,252.0,21.0,3.4,13.0,34.0,17.68,0.0
2018,9,12,18,15,126.0,10.5,3.2,12.55,17.0,10.01,0.0
2018,9,12,18,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,13,5,45,12.0,6.0,1.9,9.75,6.5,0.0,0.0
2018,9,13,6,0,24.0,12.0,2.1,10.0,13.0,22.38,0.0
2018,9,13,6,15,174.0,26.5,2.15,10.5,49.5,146.8,109.74
2018,9,13,6,30,324.0,41.0,2.2,11.0,86.0,254.8,209.05
2018,9,13,6,45,248.0,65.5,2.3,11.5,108.5,250.9,209.11
2018,9,13,7,0,172.0,90.0,2.4,12.0,131.0,230.25,192.67
2018,9,13,7,15,411.0,81.5,2.4,12.7,212.5,393.03,330.51
2018,9,13,7,30,650.0,73.0,2.4,13.4,294.0,568.64,471.09
2018,9,13,7,45,715.0,71.5,2.4,14.05,351.0,630.3,515.01
2018,9,13,8,0,780.0,70.0,2.4,14.7,408.0,697.72,562.31
2018,9,13,8,15,825.5,67.5,2.4,15.35,463.5,742.93,591.77
2018,9,13,8,30,871.0,65.0,2.4,16.0,519.0,794.23,625.08
2018,9,13,8,45,888.0,66.5,2.4,16.65,565.0,825.94,643.69
2018,9,13,9,0,905.0,68.0,2.4,17.3,611.0,855.26,660.54
2018,9,13,9,15,915.5,70.5,2.35,17.8,652.0,877.5,672.3
2018,9,13,9,30,926.0,73.0,2.3,18.3,693.0,896.68,681.96
2018,9,13,9,45,934.0,74.5,2.3,18.85,727.5,909.31,687.52
2018,9,13,10,0,942.0,76.0,2.3,19.4,762.0,918.6,690.99
2018,9,13,10,15,948.5,77.0,2.3,19.8,790.0,922.58,691.43
2018,9,13,10,30,955.0,78.0,2.3,20.2,818.0,923.08,689.75
2018,9,13,10,45,959.5,78.5,2.3,20.6,838.5,917.77,684.38
2018,9,13,11,0,964.0,79.0,2.3,21.0,859.0,908.97,676.89
2018,9,13,11,15,966.5,79.0,2.4,21.25,871.5,894.48,667.04
2018,9,13,11,30,969.0,79.0,2.5,21.5,884.0,876.61,655.01
2018,9,13,11,45,970.0,79.5,2.55,21.75,888.5,854.73,639.93
2018,9,13,12,0,971.0,80.0,2.6,22.0,893.0,829.67,622.73
2018,9,13,12,15,970.0,79.5,2.7,22.1,889.0,799.07,602.4
2018,9,13,12,30,969.0,79.0,2.8,22.2,885.0,765.65,580.0
2018,9,13,12,45,966.0,79.0,2.95,22.3,873.0,728.69,555.16
2018,9,13,13,0,963.0,79.0,3.1,22.4,861.0,689.34,526.18
2018,9,13,13,15,959.0,78.5,3.2,22.3,841.5,646.71,494.24
2018,9,13,13,30,955.0,78.0,3.3,22.2,822.0,602.15,459.96
2018,9,13,13,45,948.0,77.0,3.4,22.1,794.0,553.87,421.89
2018,9,13,14,0,941.0,76.0,3.5,22.0,766.0,504.33,381.7
2018,9,13,14,15,932.0,75.0,3.6,21.75,731.5,452.91,339.03
2018,9,13,14,30,923.0,74.0,3.7,21.5,697.0,400.87,294.58
2018,9,13,14,45,911.5,72.0,3.8,21.25,656.5,346.81,247.51
2018,9,13,15,0,900.0,70.0,3.9,21.0,616.0,292.85,199.84
2018,9,13,15,15,883.5,68.5,3.9,21.0,570.5,238.59,152.22
2018,9,13,15,30,867.0,67.0,3.9,21.0,525.0,185.38,107.66
2018,9,13,15,45,845.5,64.5,3.95,20.15,475.5,132.19,68.81
2018,9,13,16,0,824.0,62.0,4.0,19.3,426.0,81.02,41.68
2018,9,13,16,15,793.0,59.0,4.0,18.7,373.5,40.71,30.09
2018,9,13,16,30,762.0,56.0,4.0,18.1,321.0,39.96,29.64
2018,9,13,16,45,715.5,51.5,4.0,17.5,267.5,37.95,27.99
2018,9,13,17,0,669.0,47.0,4.0,16.9,214.0,35.88,26.21
2018,9,13,17,15,593.0,41.5,3.9,16.15,163.0,32.85,23.43
2018,9,13,17,30,517.0,36.0,3.8,15.4,112.0,29.83,20.44
2018,9,13,17,45,368.5,27.5,3.65,14.65,70.5,21.71,12.41
2018,9,13,18,0,220.0,19.0,3.5,13.9,29.0,15.9,0.0
2018,9,13,18,15,110.0,9.5,3.4,13.45,14.5,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,9,14,5,45,19.5,6.5,1.1,8.65,7.0,0.0,0.0
2018,9,14,6,0,39.0,13.0,1.2,8.9,14.0,30.09,0.0
2018,9,14,6,15,69.5,30.5,1.25,9.5,38.0,89.98,64.54
2018,9,14,6,30,100.0,48.0,1.3,10.1,62.0,129.27,104.13
2018,9,14,6,45,164.5,66.0,1.4,10.65,100.5,190.9,158.76
2018,9,14,7,0,229.0,84.0,1.5,11.2,139.0,257.31,216.13
2018,9,14,7,15,361.5,89.0,1.45,12.0,200.0,369.0,308.94
2018,9,14,7,30,494.0,94.0,1.4,12.8,261.0,477.86,395.35
2018,9,14,7,45,650.0,79.5,1.4,13.6,337.0,594.44,483.9
2018,9,14,8,0,806.0,65.0,1.4,14.4,413.0,709.12,564.64
2018,9,14,8,15,780.0,81.0,1.15,15.3,450.5,728.05,570.58
2018,9,14,8,30,754.0,97.0,0.9,16.2,488.0,742.26,573.49
2018,9,14,8,45,810.0,89.5,0.7,17.1,543.5,793.1,601.57
2018,9,14,9,0,866.0,82.0,0.5,18.0,599.0,836.31,622.46
2018,9,14,9,15,904.5,75.0,0.65,18.85,648.0,870.6,643.43
2018,9,14,9,30,943.0,68.0,0.8,19.7,697.0,902.73,662.98
2018,9,14,9,45,938.5,75.5,0.95,20.5,728.5,911.4,667.43
2018,9,14,10,0,934.0,83.0,1.1,21.3,760.0,916.35,669.77
2018,9,14,10,15,949.0,80.0,1.25,21.8,790.5,923.14,674.1
2018,9,14,10,30,964.0,77.0,1.4,22.3,821.0,926.51,676.19
2018,9,14,10,45,969.0,77.0,1.55,22.75,841.5,920.94,672.66
2018,9,14,11,0,974.0,77.0,1.7,23.2,862.0,911.84,666.9
2018,9,14,11,15,976.5,77.5,1.8,23.5,874.5,897.65,657.65
2018,9,14,11,30,979.0,78.0,1.9,23.8,887.0,880.03,646.2
2018,9,14,11,45,980.0,78.0,2.05,24.05,891.5,857.35,632.0
2018,9,14,12,0,981.0,78.0,2.2,24.3,896.0,831.47,615.54
2018,9,14,12,15,979.5,78.0,2.3,24.4,891.5,800.65,595.57
2018,9,14,12,30,978.0,78.0,2.4,24.5,887.0,767.0,573.51
2018,9,14,12,45,974.5,78.0,2.5,24.6,874.5,729.34,548.3
2018,9,14,13,0,971.0,78.0,2.6,24.7,862.0,689.3,519.14
2018,9,14,13,15,966.5,77.5,2.7,24.65,842.0,646.01,487.2
2018,9,14,13,30,962.0,77.0,2.8,24.6,822.0,600.81,452.91
2018,9,14,13,45,956.0,75.5,2.9,24.5,794.0,552.25,415.2
2018,9,14,14,0,950.0,74.0,3.0,24.4,766.0,502.34,375.25
2018,9,14,14,15,941.0,73.0,3.05,24.2,731.5,450.49,332.61
2018,9,14,14,30,932.0,72.0,3.1,24.0,697.0,398.0,288.2
2018,9,14,14,45,920.0,71.0,3.2,23.75,656.5,344.18,241.85
2018,9,14,15,0,908.0,70.0,3.3,23.5,616.0,290.48,194.95
2018,9,14,15,15,891.5,68.0,3.3,23.5,570.0,235.41,147.36
2018,9,14,15,30,875.0,66.0,3.3,23.5,524.0,181.42,102.98
2018,9,14,15,45,852.5,64.0,3.4,22.6,474.0,128.15,65.25
2018,9,14,16,0,830.0,62.0,3.5,21.7,424.0,77.0,39.86
2018,9,14,16,15,798.0,58.5,3.45,21.0,371.0,40.52,29.64
2018,9,14,16,30,766.0,55.0,3.4,20.3,318.0,39.36,28.84
2018,9,14,16,45,718.0,51.0,3.4,19.6,264.5,37.72,27.54
2018,9,14,17,0,670.0,47.0,3.4,18.9,211.0,36.09,26.15
2018,9,14,17,15,591.0,41.5,3.3,18.05,160.0,33.07,23.4
2018,9,14,17,30,512.0,36.0,3.2,17.2,109.0,30.09,20.43
2018,9,14,17,45,361.0,27.5,3.1,16.3,68.0,21.95,12.22
2018,9,14,18,0,210.0,19.0,3.0,15.4,27.0,18.11,0.0
2018,9,14,18,15,105.0,9.5,2.95,14.9,13.5,0.0,0.0
2018,9,14,18,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,5,45,92.5,8.0,2.65,9.1,11.0,0.0,0.0
2018,9,15,6,0,185.0,16.0,2.8,9.3,22.0,98.81,0.0
2018,9,15,6,15,352.5,25.0,2.9,9.8,62.5,234.04,172.15
2018,9,15,6,30,520.0,34.0,3.0,10.3,103.0,345.12,283.18
2018,9,15,6,45,492.0,47.0,3.1,10.8,136.0,371.51,311.01
2018,9,15,7,0,464.0,60.0,3.2,11.3,169.0,388.66,328.09
2018,9,15,7,15,547.5,68.0,3.2,11.9,228.0,470.04,395.91
2018,9,15,7,30,631.0,76.0,3.2,12.5,287.0,555.88,464.26
2018,9,15,7,45,741.5,66.5,3.15,13.1,354.5,639.75,527.44
2018,9,15,8,0,852.0,57.0,3.1,13.7,422.0,725.21,588.77
2018,9,15,8,15,875.0,59.0,3.05,14.35,473.0,766.5,615.16
2018,9,15,8,30,898.0,61.0,3.0,15.0,524.0,806.15,640.02
2018,9,15,8,45,915.5,62.5,2.95,15.6,571.5,838.65,659.35
2018,9,15,9,0,933.0,64.0,2.9,16.2,619.0,868.67,676.67
2018,9,15,9,15,942.5,67.0,2.9,16.7,660.5,890.88,688.96
2018,9,15,9,30,952.0,70.0,2.9,17.2,702.0,909.88,699.06
2018,9,15,9,45,957.5,73.5,2.85,17.7,737.0,922.62,704.52
2018,9,15,10,0,963.0,77.0,2.8,18.2,772.0,931.83,707.69
2018,9,15,10,15,970.0,77.5,2.85,18.6,800.5,935.43,708.28
2018,9,15,10,30,977.0,78.0,2.9,19.0,829.0,935.48,706.65
2018,9,15,10,45,982.5,78.0,2.95,19.35,850.0,930.1,701.66
2018,9,15,11,0,988.0,78.0,3.0,19.7,871.0,921.14,694.43
2018,9,15,11,15,991.0,79.0,3.05,19.95,884.5,907.55,684.47
2018,9,15,11,30,994.0,80.0,3.1,20.2,898.0,890.44,672.26
2018,9,15,11,45,996.0,79.0,3.2,20.5,902.5,867.08,656.04
2018,9,15,12,0,998.0,78.0,3.3,20.8,907.0,840.46,637.6
2018,9,15,12,15,997.0,78.5,3.4,20.9,903.0,809.92,616.87
2018,9,15,12,30,996.0,79.0,3.5,21.0,899.0,776.46,593.99
2018,9,15,12,45,993.5,78.5,3.6,21.1,886.5,738.28,567.21
2018,9,15,13,0,991.0,78.0,3.7,21.2,874.0,697.61,536.52
2018,9,15,13,15,987.0,77.0,3.8,21.15,853.5,653.3,502.71
2018,9,15,13,30,983.0,76.0,3.9,21.1,833.0,607.0,466.49
2018,9,15,13,45,977.0,75.0,3.95,21.05,805.0,557.91,427.01
2018,9,15,14,0,971.0,74.0,4.0,21.0,777.0,507.42,385.29
2018,9,15,14,15,962.0,73.0,4.05,20.8,742.0,454.53,340.74
2018,9,15,14,30,953.0,72.0,4.1,20.6,707.0,400.97,294.41
2018,9,15,14,45,941.5,70.5,4.2,20.35,665.5,345.79,245.91
2018,9,15,15,0,930.0,69.0,4.3,20.1,624.0,290.68,196.94
2018,9,15,15,15,913.5,67.0,4.3,20.1,577.0,234.48,147.64
2018,9,15,15,30,897.0,65.0,4.3,20.1,530.0,179.34,101.93
2018,9,15,15,45,874.5,62.5,4.4,19.35,479.0,124.57,63.2
2018,9,15,16,0,852.0,60.0,4.5,18.6,428.0,71.93,38.02
2018,9,15,16,15,820.0,57.0,4.5,18.0,374.0,46.19,35.02
2018,9,15,16,30,788.0,54.0,4.5,17.4,320.0,38.81,28.72
2018,9,15,16,45,740.5,49.5,4.55,16.8,265.5,36.72,26.99
2018,9,15,17,0,693.0,45.0,4.6,16.2,211.0,34.58,25.11
2018,9,15,17,15,613.5,40.0,4.45,15.4,159.5,31.93,22.64
2018,9,15,17,30,534.0,35.0,4.3,14.6,108.0,29.38,19.99
2018,9,15,17,45,377.5,26.0,4.2,13.85,66.5,20.78,11.05
2018,9,15,18,0,221.0,17.0,4.1,13.1,25.0,16.2,0.0
2018,9,15,18,15,110.5,8.5,3.95,12.6,12.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.85,7.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,5,45,99.5,8.0,1.9,7.5,11.0,0.0,0.0
2018,9,16,6,0,199.0,16.0,2.0,7.8,22.0,104.7,0.0
2018,9,16,6,15,374.0,24.5,2.1,8.55,63.5,242.17,175.12
2018,9,16,6,30,549.0,33.0,2.2,9.3,105.0,358.43,293.36
2018,9,16,6,45,630.0,38.0,2.3,10.05,157.0,434.58,362.13
2018,9,16,7,0,711.0,43.0,2.4,10.8,209.0,515.36,430.89
2018,9,16,7,15,759.0,46.5,2.5,11.65,263.5,576.83,480.76
2018,9,16,7,30,807.0,50.0,2.6,12.5,318.0,633.76,523.08
2018,9,16,7,45,839.0,52.5,2.65,13.3,372.0,684.4,558.64
2018,9,16,8,0,871.0,55.0,2.7,14.1,426.0,734.64,592.7
2018,9,16,8,15,893.0,57.5,2.65,14.8,477.5,776.21,619.03
2018,9,16,8,30,915.0,60.0,2.6,15.5,529.0,816.0,643.44
2018,9,16,8,45,931.0,61.5,2.55,16.2,576.0,847.49,661.42
2018,9,16,9,0,947.0,63.0,2.5,16.9,623.0,876.38,677.36
2018,9,16,9,15,958.0,64.5,2.4,17.55,664.5,898.17,687.88
2018,9,16,9,30,969.0,66.0,2.3,18.2,706.0,916.79,696.17
2018,9,16,9,45,977.0,67.5,2.25,18.85,741.5,929.47,700.91
2018,9,16,10,0,985.0,69.0,2.2,19.5,777.0,938.65,703.42
2018,9,16,10,15,991.0,69.5,2.1,20.05,805.0,941.38,701.52
2018,9,16,10,30,997.0,70.0,2.0,20.6,833.0,940.49,697.4
2018,9,16,10,45,1000.5,70.5,1.9,21.15,853.0,933.8,689.63
2018,9,16,11,0,1004.0,71.0,1.8,21.7,873.0,923.48,679.71
2018,9,16,11,15,1005.5,72.0,1.8,22.1,885.5,908.43,668.44
2018,9,16,11,30,1007.0,73.0,1.8,22.5,898.0,889.86,655.05
2018,9,16,11,45,1008.0,72.5,1.85,22.85,902.0,865.95,638.9
2018,9,16,12,0,1009.0,72.0,1.9,23.2,906.0,838.76,620.62
2018,9,16,12,15,1006.5,73.0,2.0,23.4,901.5,807.31,600.24
2018,9,16,12,30,1004.0,74.0,2.1,23.6,897.0,772.99,577.74
2018,9,16,12,45,1000.0,74.5,2.2,23.75,884.0,734.49,551.76
2018,9,16,13,0,996.0,75.0,2.3,23.9,871.0,693.57,521.95
2018,9,16,13,15,991.0,74.5,2.35,23.9,850.0,648.91,488.73
2018,9,16,13,30,986.0,74.0,2.4,23.9,829.0,602.33,453.18
2018,9,16,13,45,979.0,73.0,2.5,23.9,800.0,552.6,414.44
2018,9,16,14,0,972.0,72.0,2.6,23.9,771.0,501.55,373.44
2018,9,16,14,15,963.0,71.0,2.7,23.7,736.0,448.62,329.96
2018,9,16,14,30,954.0,70.0,2.8,23.5,701.0,395.02,284.6
2018,9,16,14,45,941.5,68.5,2.85,23.3,659.0,339.52,236.69
2018,9,16,15,0,929.0,67.0,2.9,23.1,617.0,284.2,188.4
2018,9,16,15,15,912.5,65.5,2.9,23.1,570.5,228.52,140.49
2018,9,16,15,30,896.0,64.0,2.9,23.1,524.0,173.88,96.29
2018,9,16,15,45,873.0,61.0,3.1,22.35,472.5,118.84,58.7
2018,9,16,16,0,850.0,58.0,3.3,21.6,421.0,66.0,35.17
2018,9,16,16,15,816.5,55.0,3.3,20.9,367.0,44.76,33.37
2018,9,16,16,30,783.0,52.0,3.3,20.2,313.0,37.38,27.14
2018,9,16,16,45,733.0,48.5,3.35,19.5,259.0,36.05,26.09
2018,9,16,17,0,683.0,45.0,3.4,18.8,205.0,34.76,24.97
2018,9,16,17,15,600.5,39.5,3.3,17.85,153.5,31.66,22.13
2018,9,16,17,30,518.0,34.0,3.2,16.9,102.0,28.62,19.05
2018,9,16,17,45,350.0,24.5,3.05,15.9,61.5,19.58,9.49
2018,9,16,18,0,182.0,15.0,2.9,14.9,21.0,14.3,0.0
2018,9,16,18,15,91.0,7.5,2.9,14.4,10.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.7,9.35,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,9,17,5,45,95.0,7.5,1.45,8.5,10.0,0.0,0.0
2018,9,17,6,0,190.0,15.0,1.6,8.8,20.0,99.29,0.0
2018,9,17,6,15,362.0,23.5,1.75,9.5,60.0,233.14,163.7
2018,9,17,6,30,534.0,32.0,1.9,10.2,100.0,347.98,283.01
2018,9,17,6,45,605.5,38.0,2.0,10.85,150.0,418.83,347.39
2018,9,17,7,0,677.0,44.0,2.1,11.5,200.0,493.81,411.45
2018,9,17,7,15,735.5,47.0,2.1,12.25,255.5,560.13,464.94
2018,9,17,7,30,794.0,50.0,2.1,13.0,311.0,622.69,511.41
2018,9,17,7,45,826.0,52.5,2.1,13.75,364.5,672.75,546.1
2018,9,17,8,0,858.0,55.0,2.1,14.5,418.0,722.46,579.32
2018,9,17,8,15,880.0,57.0,2.05,15.25,468.5,762.91,604.39
2018,9,17,8,30,902.0,59.0,2.0,16.0,519.0,801.64,627.61
2018,9,17,8,45,918.0,60.5,1.95,16.75,565.5,832.77,644.94
2018,9,17,9,0,934.0,62.0,1.9,17.5,612.0,861.36,660.25
2018,9,17,9,15,942.0,65.5,1.85,18.2,653.0,882.73,670.55
2018,9,17,9,30,950.0,69.0,1.8,18.9,694.0,900.83,678.64
2018,9,17,9,45,954.0,72.5,1.75,19.6,728.0,912.08,682.17
2018,9,17,10,0,958.0,76.0,1.7,20.3,762.0,919.8,683.49
2018,9,17,10,15,965.0,77.0,1.8,20.85,790.5,923.76,684.71
2018,9,17,10,30,972.0,78.0,1.9,21.4,819.0,924.17,683.72
2018,9,17,10,45,977.0,78.5,2.0,21.95,839.5,918.73,679.02
2018,9,17,11,0,982.0,79.0,2.1,22.5,860.0,909.72,672.11
2018,9,17,11,15,985.0,79.0,2.25,22.75,872.5,894.98,662.74
2018,9,17,11,30,988.0,79.0,2.4,23.0,885.0,876.77,651.06
2018,9,17,11,45,989.0,78.5,2.5,23.3,889.0,853.11,635.16
2018,9,17,12,0,990.0,78.0,2.6,23.6,893.0,826.23,617.09
2018,9,17,12,15,988.5,79.0,2.75,23.6,889.0,795.89,597.59
2018,9,17,12,30,987.0,80.0,2.9,23.6,885.0,762.67,575.88
2018,9,17,12,45,983.0,80.0,3.05,23.65,872.0,724.14,549.14
2018,9,17,13,0,979.0,80.0,3.2,23.7,859.0,683.25,519.01
2018,9,17,13,15,974.5,79.5,3.3,23.55,838.5,639.45,486.15
2018,9,17,13,30,970.0,79.0,3.4,23.4,818.0,593.73,450.89
2018,9,17,13,45,964.0,77.5,3.55,23.25,789.5,544.66,412.19
2018,9,17,14,0,958.0,76.0,3.7,23.1,761.0,494.23,371.16
2018,9,17,14,15,949.0,75.0,3.75,22.75,726.0,441.91,327.51
2018,9,17,14,30,940.0,74.0,3.8,22.4,691.0,388.95,282.08
2018,9,17,14,45,928.0,72.0,3.9,22.1,649.5,333.86,234.06
2018,9,17,15,0,916.0,70.0,4.0,21.8,608.0,278.92,185.72
2018,9,17,15,15,899.0,68.0,4.0,21.8,561.5,223.43,137.74
2018,9,17,15,30,882.0,66.0,4.0,21.8,515.0,169.07,93.82
2018,9,17,15,45,858.5,63.5,4.1,20.75,464.0,115.16,57.71
2018,9,17,16,0,835.0,61.0,4.2,19.7,413.0,63.5,36.33
2018,9,17,16,15,801.5,57.5,4.2,18.95,359.5,40.29,29.75
2018,9,17,16,30,768.0,54.0,4.2,18.2,306.0,39.11,28.9
2018,9,17,16,45,717.0,50.0,4.25,17.45,252.0,37.45,27.56
2018,9,17,17,0,666.0,46.0,4.3,16.7,198.0,35.82,26.12
2018,9,17,17,15,579.0,40.5,4.2,15.85,147.5,32.81,23.29
2018,9,17,17,30,492.0,35.0,4.1,15.0,97.0,27.32,18.01
2018,9,17,17,45,325.5,25.0,4.0,14.1,58.0,20.3,9.43
2018,9,17,18,0,159.0,15.0,3.9,13.2,19.0,14.3,0.0
2018,9,17,18,15,79.5,7.5,3.8,12.7,9.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.55,8.85,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,60.0,6.0,1.8,8.15,7.5,0.0,0.0
2018,9,18,6,0,120.0,12.0,1.9,8.4,15.0,64.86,0.0
2018,9,18,6,15,305.5,23.0,2.0,8.85,55.5,202.96,138.49
2018,9,18,6,30,491.0,34.0,2.1,9.3,96.0,332.04,270.73
2018,9,18,6,45,475.5,39.0,2.2,9.8,122.5,348.0,290.97
2018,9,18,7,0,460.0,44.0,2.3,10.3,149.0,361.73,305.96
2018,9,18,7,15,259.0,77.5,2.25,11.0,139.5,283.69,239.64
2018,9,18,7,30,58.0,111.0,2.2,11.7,130.0,159.12,131.47
2018,9,18,7,45,232.5,122.5,2.15,12.35,217.5,319.45,267.78
2018,9,18,8,0,407.0,134.0,2.1,13.0,305.0,481.93,398.02
2018,9,18,8,15,590.5,113.5,2.05,13.75,395.0,614.57,499.67
2018,9,18,8,30,774.0,93.0,2.0,14.5,485.0,744.67,591.63
2018,9,18,8,45,847.0,81.0,1.95,15.25,546.5,803.37,628.51
2018,9,18,9,0,920.0,69.0,1.9,16.0,608.0,855.24,660.19
2018,9,18,9,15,933.5,70.0,1.85,16.7,649.5,877.86,671.23
2018,9,18,9,30,947.0,71.0,1.8,17.4,691.0,897.47,680.42
2018,9,18,9,45,956.5,72.0,1.8,18.1,726.0,910.42,685.71
2018,9,18,10,0,966.0,73.0,1.8,18.8,761.0,919.98,688.89
2018,9,18,10,15,972.5,73.5,1.9,19.35,789.0,922.88,689.35
2018,9,18,10,30,979.0,74.0,2.0,19.9,817.0,922.23,687.62
2018,9,18,10,45,983.5,74.5,2.1,20.45,837.5,916.28,682.51
2018,9,18,11,0,988.0,75.0,2.2,21.0,858.0,906.73,675.15
2018,9,18,11,15,990.0,75.5,2.3,21.35,870.0,891.56,664.65
2018,9,18,11,30,992.0,76.0,2.4,21.7,882.0,872.94,651.92
2018,9,18,11,45,992.5,76.5,2.5,22.1,886.0,849.76,636.01
2018,9,18,12,0,993.0,77.0,2.6,22.5,890.0,823.35,617.92
2018,9,18,12,15,990.5,77.5,2.7,22.7,885.0,791.66,596.61
2018,9,18,12,30,988.0,78.0,2.8,22.9,880.0,757.16,573.23
2018,9,18,12,45,983.0,79.0,2.9,23.05,867.0,718.86,545.94
2018,9,18,13,0,978.0,80.0,3.0,23.2,854.0,678.24,515.51
2018,9,18,13,15,973.0,79.5,3.05,23.2,833.0,634.15,481.94
2018,9,18,13,30,968.0,79.0,3.1,23.2,812.0,588.17,446.09
2018,9,18,13,45,960.0,78.5,3.2,23.2,783.5,539.07,407.02
2018,9,18,14,0,952.0,78.0,3.3,23.2,755.0,488.78,365.86
2018,9,18,14,15,942.0,76.5,3.4,23.0,719.0,435.89,321.77
2018,9,18,14,30,932.0,75.0,3.5,22.8,683.0,382.48,276.03
2018,9,18,14,45,918.0,74.0,3.55,22.6,641.5,328.05,228.59
2018,9,18,15,0,904.0,73.0,3.6,22.4,600.0,273.97,181.14
2018,9,18,15,15,886.0,71.0,3.6,22.4,553.0,218.93,133.98
2018,9,18,15,30,868.0,69.0,3.6,22.4,506.0,165.13,91.18
2018,9,18,15,45,842.5,66.5,3.7,21.55,455.0,111.87,56.51
2018,9,18,16,0,817.0,64.0,3.8,20.7,404.0,54.15,31.66
2018,9,18,16,15,774.0,61.0,3.85,19.9,349.0,43.11,32.1
2018,9,18,16,30,731.0,58.0,3.9,19.1,294.0,42.46,31.74
2018,9,18,16,45,672.0,54.0,3.9,18.35,240.5,40.99,30.57
2018,9,18,17,0,613.0,50.0,3.9,17.6,187.0,36.17,26.31
2018,9,18,17,15,463.5,45.0,3.85,16.65,132.5,34.02,24.23
2018,9,18,17,30,314.0,40.0,3.8,15.7,78.0,32.19,22.03
2018,9,18,17,45,187.5,25.5,3.75,14.75,45.0,20.12,8.25
2018,9,18,18,0,61.0,11.0,3.7,13.8,12.0,10.48,0.0
2018,9,18,18,15,30.5,5.5,3.6,13.25,6.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,9,19,5,45,54.0,7.0,1.7,8.1,8.0,0.0,0.0
2018,9,19,6,0,108.0,14.0,1.8,8.3,16.0,61.18,0.0
2018,9,19,6,15,262.5,27.0,1.9,8.8,53.5,183.48,120.12
2018,9,19,6,30,417.0,40.0,2.0,9.3,91.0,297.87,242.36
2018,9,19,6,45,492.5,48.0,2.15,9.8,137.5,368.1,306.82
2018,9,19,7,0,568.0,56.0,2.3,10.3,184.0,442.84,371.78
2018,9,19,7,15,568.0,68.5,2.3,10.95,224.5,478.25,401.16
2018,9,19,7,30,568.0,81.0,2.3,11.6,265.0,511.93,427.36
2018,9,19,7,45,610.0,89.0,2.35,12.3,317.0,568.55,470.69
2018,9,19,8,0,652.0,97.0,2.4,13.0,369.0,625.67,512.41
2018,9,19,8,15,689.0,102.0,2.35,13.8,421.0,675.37,546.04
2018,9,19,8,30,726.0,107.0,2.3,14.6,473.0,724.43,578.22
2018,9,19,8,45,812.0,94.5,2.25,15.45,539.0,788.29,620.04
2018,9,19,9,0,898.0,82.0,2.2,16.3,605.0,849.56,658.6
2018,9,19,9,15,912.0,84.0,2.2,17.15,647.0,873.14,670.53
2018,9,19,9,30,926.0,86.0,2.2,18.0,689.0,893.75,680.71
2018,9,19,9,45,936.0,87.5,2.25,18.9,724.5,907.2,686.38
2018,9,19,10,0,946.0,89.0,2.3,19.8,760.0,917.31,689.95
2018,9,19,10,15,953.5,89.5,2.4,20.6,788.0,920.73,689.87
2018,9,19,10,30,961.0,90.0,2.5,21.4,816.0,920.64,687.64
2018,9,19,10,45,965.5,91.0,2.65,22.25,836.5,915.0,682.11
2018,9,19,11,0,970.0,92.0,2.8,23.1,857.0,905.81,674.33
2018,9,19,11,15,972.5,93.0,2.9,23.65,869.5,891.46,663.6
2018,9,19,11,30,975.0,94.0,3.0,24.2,882.0,873.69,650.68
2018,9,19,11,45,975.5,94.5,3.15,24.75,886.0,850.51,634.47
2018,9,19,12,0,976.0,95.0,3.3,25.3,890.0,824.16,616.11
2018,9,19,12,15,975.0,94.5,3.4,25.5,885.5,792.73,594.78
2018,9,19,12,30,974.0,94.0,3.5,25.7,881.0,758.48,571.41
2018,9,19,12,45,970.5,94.0,3.6,25.9,868.0,720.4,543.32
2018,9,19,13,0,967.0,94.0,3.7,26.1,855.0,679.97,512.9
2018,9,19,13,15,962.0,92.5,3.75,26.1,833.5,635.18,478.89
2018,9,19,13,30,957.0,91.0,3.8,26.1,812.0,588.57,442.67
2018,9,19,13,45,949.0,91.0,3.85,26.15,783.5,540.2,404.04
2018,9,19,14,0,941.0,91.0,3.9,26.2,755.0,490.66,363.45
2018,9,19,14,15,930.5,89.0,3.95,26.05,719.0,437.5,319.37
2018,9,19,14,30,920.0,87.0,4.0,25.9,683.0,383.91,273.83
2018,9,19,14,45,905.5,85.5,4.0,25.8,641.0,329.39,226.75
2018,9,19,15,0,891.0,84.0,4.0,25.7,599.0,275.28,179.89
2018,9,19,15,15,871.5,81.5,4.0,25.7,551.5,220.14,133.58
2018,9,19,15,30,852.0,79.0,4.0,25.7,504.0,159.87,86.74
2018,9,19,15,45,824.5,76.0,4.0,25.0,452.5,106.84,53.47
2018,9,19,16,0,797.0,73.0,4.0,24.3,401.0,56.71,42.97
2018,9,19,16,15,757.0,68.5,3.6,23.55,346.5,49.32,36.94
2018,9,19,16,30,717.0,64.0,3.2,22.8,292.0,47.75,35.8
2018,9,19,16,45,656.0,59.0,2.85,22.0,238.0,41.59,30.6
2018,9,19,17,0,595.0,54.0,2.5,21.2,184.0,39.77,29.0
2018,9,19,17,15,495.5,46.0,2.25,20.0,134.0,35.25,24.89
2018,9,19,17,30,396.0,38.0,2.0,18.8,84.0,30.67,20.32
2018,9,19,17,45,240.0,25.0,1.75,17.55,48.5,20.85,7.08
2018,9,19,18,0,84.0,12.0,1.5,16.3,13.0,11.44,0.0
2018,9,19,18,15,42.0,6.0,1.5,15.85,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
