Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,11.3,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,9,20,5,45,58.0,7.0,0.55,11.75,8.0,0.0,0.0
2018,9,20,6,0,116.0,14.0,0.5,12.0,16.0,64.46,0.0
2018,9,20,6,15,271.5,25.5,0.6,12.85,52.0,184.78,112.8
2018,9,20,6,30,427.0,37.0,0.7,13.7,88.0,299.09,236.66
2018,9,20,6,45,522.5,44.0,0.75,14.55,138.0,379.15,306.24
2018,9,20,7,0,618.0,51.0,0.8,15.4,188.0,465.55,376.87
2018,9,20,7,15,674.5,56.5,0.95,16.35,242.0,526.5,425.18
2018,9,20,7,30,731.0,62.0,1.1,17.3,296.0,594.3,476.1
2018,9,20,7,45,769.0,65.5,1.25,18.25,349.5,647.89,513.24
2018,9,20,8,0,807.0,69.0,1.4,19.2,403.0,701.3,549.11
2018,9,20,8,15,833.5,71.5,1.5,20.25,454.0,744.03,575.73
2018,9,20,8,30,860.0,74.0,1.6,21.3,505.0,778.89,596.33
2018,9,20,8,45,879.0,76.5,1.7,22.3,552.0,812.18,615.67
2018,9,20,9,0,898.0,79.0,1.8,23.3,599.0,843.11,633.14
2018,9,20,9,15,912.5,80.5,1.85,24.05,641.0,866.45,645.47
2018,9,20,9,30,927.0,82.0,1.9,24.8,683.0,886.86,655.88
2018,9,20,9,45,938.5,82.5,1.9,25.6,718.5,900.41,661.17
2018,9,20,10,0,950.0,83.0,1.9,26.4,754.0,910.67,664.44
2018,9,20,10,15,957.0,84.0,1.85,26.9,782.0,914.19,663.71
2018,9,20,10,30,964.0,85.0,1.8,27.4,810.0,914.18,660.91
2018,9,20,10,45,968.0,86.0,1.75,27.9,830.0,908.08,654.39
2018,9,20,11,0,972.0,87.0,1.7,28.4,850.0,898.44,645.82
2018,9,20,11,15,974.5,87.5,1.7,28.65,862.0,883.54,635.27
2018,9,20,11,30,977.0,88.0,1.7,28.9,874.0,865.22,622.7
2018,9,20,11,45,977.5,88.0,1.7,29.2,877.5,841.52,606.64
2018,9,20,12,0,978.0,88.0,1.7,29.5,881.0,814.66,588.63
2018,9,20,12,15,977.0,88.0,1.75,29.6,876.5,783.68,568.85
2018,9,20,12,30,976.0,88.0,1.8,29.7,872.0,749.87,547.09
2018,9,20,12,45,973.0,87.5,1.85,29.8,859.0,711.61,520.29
2018,9,20,13,0,970.0,87.0,1.9,29.9,846.0,670.97,491.2
2018,9,20,13,15,965.0,86.5,1.95,29.85,825.0,627.01,459.31
2018,9,20,13,30,960.0,86.0,2.0,29.8,804.0,581.2,425.16
2018,9,20,13,45,953.0,84.0,2.0,29.8,775.0,531.47,386.91
2018,9,20,14,0,946.0,82.0,2.0,29.8,746.0,480.52,346.65
2018,9,20,14,15,936.0,81.0,2.05,29.65,710.5,428.28,304.56
2018,9,20,14,30,926.0,80.0,2.1,29.5,675.0,375.52,260.87
2018,9,20,14,45,912.0,78.0,2.1,29.35,633.0,320.55,214.68
2018,9,20,15,0,898.0,76.0,2.1,29.2,591.0,265.95,168.62
2018,9,20,15,15,879.5,74.0,2.1,29.2,544.0,211.19,123.72
2018,9,20,15,30,861.0,72.0,2.1,29.2,497.0,157.73,83.51
2018,9,20,15,45,835.5,68.5,2.1,28.55,445.5,97.4,46.04
2018,9,20,16,0,810.0,65.0,2.1,27.9,394.0,46.42,33.65
2018,9,20,16,15,772.5,61.5,1.9,26.95,341.0,43.91,31.82
2018,9,20,16,30,735.0,58.0,1.7,26.0,288.0,42.91,31.19
2018,9,20,16,45,678.0,53.0,1.45,25.0,234.0,40.59,29.34
2018,9,20,17,0,621.0,48.0,1.2,24.0,180.0,38.28,27.36
2018,9,20,17,15,526.0,40.5,1.2,22.8,130.5,30.63,20.6
2018,9,20,17,30,431.0,33.0,1.2,21.6,81.0,26.19,16.2
2018,9,20,17,45,266.0,22.0,1.2,20.4,46.5,18.13,3.35
2018,9,20,18,0,101.0,11.0,1.2,19.2,12.0,10.48,0.0
2018,9,20,18,15,50.5,5.5,1.2,18.8,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,9,21,5,45,56.0,5.5,1.1,12.9,6.5,0.0,0.0
2018,9,21,6,0,112.0,11.0,1.1,12.9,13.0,59.59,0.0
2018,9,21,6,15,279.5,22.5,1.25,13.9,49.5,184.27,105.32
2018,9,21,6,30,447.0,34.0,1.4,14.9,86.0,305.28,241.16
2018,9,21,6,45,538.5,41.0,1.6,15.9,136.0,383.09,310.25
2018,9,21,7,0,630.0,48.0,1.8,16.9,186.0,462.82,377.14
2018,9,21,7,15,685.0,53.0,1.8,17.7,239.5,527.24,428.34
2018,9,21,7,30,740.0,58.0,1.8,18.5,293.0,593.47,477.95
2018,9,21,7,45,775.5,62.0,1.85,19.35,346.0,645.95,514.12
2018,9,21,8,0,811.0,66.0,1.9,20.2,399.0,698.12,548.8
2018,9,21,8,15,836.0,68.5,1.85,21.1,449.5,739.66,573.94
2018,9,21,8,30,861.0,71.0,1.8,22.0,500.0,773.33,592.87
2018,9,21,8,45,879.0,73.0,1.75,22.95,546.0,805.14,610.0
2018,9,21,9,0,897.0,75.0,1.7,23.9,592.0,834.58,625.13
2018,9,21,9,15,909.5,77.5,1.65,24.6,633.0,857.36,636.17
2018,9,21,9,30,922.0,80.0,1.6,25.3,674.0,877.13,645.16
2018,9,21,9,45,931.5,81.0,1.55,26.05,708.5,889.44,649.14
2018,9,21,10,0,941.0,82.0,1.5,26.8,743.0,898.44,651.1
2018,9,21,10,15,948.0,83.5,1.5,27.25,771.0,902.44,651.38
2018,9,21,10,30,955.0,85.0,1.5,27.7,799.0,902.92,649.61
2018,9,21,10,45,959.5,85.5,1.55,28.15,819.0,896.69,644.36
2018,9,21,11,0,964.0,86.0,1.6,28.6,839.0,886.95,637.06
2018,9,21,11,15,966.5,86.5,1.65,28.9,851.0,872.11,627.01
2018,9,21,11,30,969.0,87.0,1.7,29.2,863.0,853.88,614.89
2018,9,21,11,45,969.5,87.0,1.75,29.45,866.5,830.3,599.49
2018,9,21,12,0,970.0,87.0,1.8,29.7,870.0,803.59,582.08
2018,9,21,12,15,967.5,88.0,1.85,29.8,865.0,772.69,562.21
2018,9,21,12,30,965.0,89.0,1.9,29.9,860.0,739.06,540.16
2018,9,21,12,45,960.0,89.5,1.9,29.95,846.5,700.77,512.88
2018,9,21,13,0,955.0,90.0,1.9,30.0,833.0,660.26,483.53
2018,9,21,13,15,950.0,89.0,1.95,29.9,812.0,616.37,451.69
2018,9,21,13,30,945.0,88.0,2.0,29.8,791.0,570.69,417.61
2018,9,21,13,45,937.0,87.0,2.05,29.7,762.0,521.99,380.31
2018,9,21,14,0,929.0,86.0,2.1,29.6,733.0,472.17,340.98
2018,9,21,14,15,918.5,84.5,2.15,29.35,697.5,420.09,298.98
2018,9,21,14,30,908.0,83.0,2.2,29.1,662.0,367.59,255.47
2018,9,21,14,45,894.0,81.0,2.25,28.85,620.5,313.53,210.02
2018,9,21,15,0,880.0,79.0,2.3,28.6,579.0,259.87,164.76
2018,9,21,15,15,860.5,76.5,2.3,28.6,532.0,205.53,120.34
2018,9,21,15,30,841.0,74.0,2.3,28.6,485.0,145.97,75.75
2018,9,21,15,45,814.0,71.0,2.45,27.75,434.5,93.85,45.47
2018,9,21,16,0,787.0,68.0,2.6,26.9,384.0,47.36,34.62
2018,9,21,16,15,747.5,64.0,2.55,26.0,330.5,46.07,33.8
2018,9,21,16,30,708.0,60.0,2.5,25.1,277.0,44.77,32.9
2018,9,21,16,45,648.0,54.5,2.45,24.25,224.0,42.11,30.73
2018,9,21,17,0,588.0,49.0,2.4,23.4,171.0,35.99,25.42
2018,9,21,17,15,487.5,41.5,2.25,22.15,123.0,31.72,21.53
2018,9,21,17,30,387.0,34.0,2.1,20.9,75.0,27.4,17.09
2018,9,21,17,45,233.5,21.5,1.9,19.7,42.5,17.9,0.37
2018,9,21,18,0,80.0,9.0,1.7,18.5,10.0,8.58,0.0
2018,9,21,18,15,40.0,4.5,1.65,17.9,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.25,12.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,12.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.25,12.75,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,22,5,45,47.5,5.5,0.3,12.9,6.0,0.0,0.0
2018,9,22,6,0,95.0,11.0,0.3,13.0,12.0,51.92,0.0
2018,9,22,6,15,256.0,23.0,0.35,13.55,47.5,171.53,89.53
2018,9,22,6,30,417.0,35.0,0.4,14.1,83.0,289.47,226.64
2018,9,22,6,45,513.5,42.5,0.45,14.7,132.5,369.5,296.47
2018,9,22,7,0,610.0,50.0,0.5,15.3,182.0,456.16,367.36
2018,9,22,7,15,667.5,55.5,0.55,16.05,235.5,517.02,415.09
2018,9,22,7,30,725.0,61.0,0.6,16.8,289.0,584.85,465.47
2018,9,22,7,45,763.5,65.0,0.6,17.55,342.5,638.89,501.62
2018,9,22,8,0,802.0,69.0,0.6,18.3,396.0,692.78,536.23
2018,9,22,8,15,828.0,72.0,0.65,19.45,447.0,735.34,561.66
2018,9,22,8,30,854.0,75.0,0.7,20.6,498.0,776.35,585.45
2018,9,22,8,45,873.5,77.0,0.75,21.8,544.5,802.73,598.83
2018,9,22,9,0,893.0,79.0,0.8,23.0,591.0,833.1,614.82
2018,9,22,9,15,906.5,81.5,0.85,23.9,632.5,856.46,626.69
2018,9,22,9,30,920.0,84.0,0.9,24.8,674.0,876.84,636.66
2018,9,22,9,45,930.0,85.5,1.0,25.7,709.0,889.94,642.83
2018,9,22,10,0,940.0,87.0,1.1,26.6,744.0,899.72,647.01
2018,9,22,10,15,947.5,88.0,1.2,27.1,772.0,903.4,648.42
2018,9,22,10,30,955.0,89.0,1.3,27.6,800.0,903.58,647.77
2018,9,22,10,45,960.0,90.0,1.35,28.15,820.5,898.12,642.85
2018,9,22,11,0,965.0,91.0,1.4,28.7,841.0,889.13,635.88
2018,9,22,11,15,967.5,91.5,1.5,28.9,853.0,874.1,626.68
2018,9,22,11,30,970.0,92.0,1.6,29.1,865.0,855.67,615.35
2018,9,22,11,45,971.0,92.0,1.7,29.3,869.0,832.29,600.77
2018,9,22,12,0,972.0,92.0,1.8,29.5,873.0,805.74,584.07
2018,9,22,12,15,973.0,90.5,1.9,29.5,868.5,774.7,564.74
2018,9,22,12,30,974.0,89.0,2.0,29.5,864.0,740.77,542.79
2018,9,22,12,45,973.0,88.0,2.05,29.5,851.5,703.25,516.36
2018,9,22,13,0,972.0,87.0,2.1,29.5,839.0,663.24,487.55
2018,9,22,13,15,967.0,86.0,2.25,29.35,817.5,618.66,455.48
2018,9,22,13,30,962.0,85.0,2.4,29.2,796.0,572.25,420.95
2018,9,22,13,45,955.0,83.5,2.5,29.0,767.0,522.83,382.94
2018,9,22,14,0,948.0,82.0,2.6,28.8,738.0,472.19,342.71
2018,9,22,14,15,937.5,80.5,2.7,28.45,702.0,419.23,299.68
2018,9,22,14,30,927.0,79.0,2.8,28.1,666.0,365.83,255.05
2018,9,22,14,45,913.0,77.5,2.85,27.8,624.0,311.28,208.68
2018,9,22,15,0,899.0,76.0,2.9,27.5,582.0,257.1,162.59
2018,9,22,15,15,879.5,73.5,2.9,27.5,534.5,201.84,117.29
2018,9,22,15,30,860.0,71.0,2.9,27.5,487.0,148.01,77.48
2018,9,22,15,45,834.0,68.0,3.0,26.45,436.0,88.35,42.31
2018,9,22,16,0,808.0,65.0,3.1,25.4,385.0,45.32,33.13
2018,9,22,16,15,769.5,61.0,2.95,24.55,331.5,43.92,32.19
2018,9,22,16,30,731.0,57.0,2.8,23.7,278.0,42.5,31.16
2018,9,22,16,45,671.5,52.0,2.7,22.85,224.5,40.16,29.23
2018,9,22,17,0,612.0,47.0,2.6,22.0,171.0,37.84,27.16
2018,9,22,17,15,509.5,39.5,2.3,20.85,122.0,30.21,20.31
2018,9,22,17,30,407.0,32.0,2.0,19.7,73.0,25.78,15.65
2018,9,22,17,45,240.5,20.0,1.75,18.55,40.5,16.67,0.0
2018,9,22,18,0,74.0,8.0,1.5,17.4,8.0,7.63,0.0
2018,9,22,18,15,37.0,4.0,1.45,16.85,4.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,23,5,45,42.0,5.0,1.25,10.8,5.5,0.0,0.0
2018,9,23,6,0,84.0,10.0,1.3,11.0,11.0,45.99,0.0
2018,9,23,6,15,232.5,22.0,1.35,11.6,44.0,157.66,73.78
2018,9,23,6,30,381.0,34.0,1.4,12.2,77.0,268.55,213.14
2018,9,23,6,45,449.0,45.0,1.5,12.8,121.5,334.85,274.24
2018,9,23,7,0,517.0,56.0,1.6,13.4,166.0,405.95,335.36
2018,9,23,7,15,624.0,57.0,1.55,14.15,226.0,493.37,406.17
2018,9,23,7,30,731.0,58.0,1.5,14.9,286.0,583.13,475.19
2018,9,23,7,45,756.5,64.0,1.45,15.65,336.5,630.44,507.29
2018,9,23,8,0,782.0,70.0,1.4,16.4,387.0,676.86,537.67
2018,9,23,8,15,822.5,70.5,1.4,17.4,441.0,726.7,569.3
2018,9,23,8,30,863.0,71.0,1.4,18.4,495.0,769.47,594.91
2018,9,23,8,45,882.0,73.0,1.4,19.4,541.5,801.85,612.75
2018,9,23,9,0,901.0,75.0,1.4,20.4,588.0,831.88,628.75
2018,9,23,9,15,913.5,77.0,1.5,21.3,629.0,853.88,640.59
2018,9,23,9,30,926.0,79.0,1.6,22.2,670.0,872.86,650.46
2018,9,23,9,45,934.5,81.0,1.65,23.15,704.5,885.27,655.3
2018,9,23,10,0,943.0,83.0,1.7,24.1,739.0,894.31,658.07
2018,9,23,10,15,950.0,84.5,1.8,24.65,767.0,898.07,659.11
2018,9,23,10,30,957.0,86.0,1.9,25.2,795.0,898.31,657.99
2018,9,23,10,45,962.0,86.5,1.95,25.75,815.0,892.25,652.39
2018,9,23,11,0,967.0,87.0,2.0,26.3,835.0,882.68,644.69
2018,9,23,11,15,969.5,87.5,2.1,26.6,847.0,867.59,634.61
2018,9,23,11,30,972.0,88.0,2.2,26.9,859.0,849.11,622.36
2018,9,23,11,45,973.0,88.0,2.25,27.25,862.5,825.66,606.33
2018,9,23,12,0,974.0,88.0,2.3,27.6,866.0,799.05,588.24
2018,9,23,12,15,974.5,87.0,2.4,27.65,861.5,768.06,568.2
2018,9,23,12,30,975.0,86.0,2.5,27.7,857.0,734.19,545.41
2018,9,23,12,45,974.0,84.5,2.6,27.75,844.5,696.16,518.14
2018,9,23,13,0,973.0,83.0,2.7,27.8,832.0,655.64,488.41
2018,9,23,13,15,940.0,94.0,2.8,27.65,802.0,606.44,451.79
2018,9,23,13,30,907.0,105.0,2.9,27.5,772.0,557.36,414.36
2018,9,23,13,45,928.0,91.5,3.0,27.4,751.5,512.73,379.13
2018,9,23,14,0,949.0,78.0,3.1,27.3,731.0,464.52,339.79
2018,9,23,14,15,939.0,76.5,3.2,27.0,695.0,411.76,296.14
2018,9,23,14,30,929.0,75.0,3.3,26.7,659.0,358.51,250.94
2018,9,23,14,45,885.5,81.5,3.4,26.4,608.5,302.73,204.02
2018,9,23,15,0,842.0,88.0,3.5,26.1,558.0,244.15,155.46
2018,9,23,15,15,776.5,91.5,3.5,26.1,497.0,189.36,112.5
2018,9,23,15,30,711.0,95.0,3.5,26.1,436.0,135.89,74.86
2018,9,23,15,45,748.5,79.0,3.6,25.1,403.0,88.84,46.95
2018,9,23,16,0,786.0,63.0,3.7,24.1,370.0,43.89,32.12
2018,9,23,16,15,761.0,58.5,3.6,23.25,321.0,42.07,30.8
2018,9,23,16,30,736.0,54.0,3.5,22.4,272.0,40.18,29.33
2018,9,23,16,45,676.0,49.0,3.4,21.55,219.0,37.72,27.27
2018,9,23,17,0,616.0,44.0,3.3,20.7,166.0,35.27,25.05
2018,9,23,17,15,512.5,37.0,3.1,19.6,117.5,28.22,18.66
2018,9,23,17,30,409.0,30.0,2.9,18.5,69.0,24.14,14.14
2018,9,23,17,45,237.0,18.5,2.7,17.45,38.0,15.42,0.0
2018,9,23,18,0,65.0,7.0,2.5,16.4,7.0,6.67,0.0
2018,9,23,18,15,32.5,3.5,2.35,15.85,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,9,24,5,45,52.0,5.5,0.7,10.15,6.0,0.0,0.0
2018,9,24,6,0,104.0,11.0,0.7,10.3,12.0,55.39,0.0
2018,9,24,6,15,275.5,21.5,0.85,11.0,46.5,175.88,70.07
2018,9,24,6,30,447.0,32.0,1.0,11.7,81.0,299.56,236.26
2018,9,24,6,45,544.5,38.5,1.1,12.4,130.5,373.73,304.45
2018,9,24,7,0,642.0,45.0,1.2,13.1,180.0,461.24,378.26
2018,9,24,7,15,698.5,49.5,1.25,13.95,233.5,525.72,430.1
2018,9,24,7,30,755.0,54.0,1.3,14.8,287.0,592.1,480.58
2018,9,24,7,45,792.0,57.5,1.3,15.65,340.5,644.95,516.88
2018,9,24,8,0,829.0,61.0,1.3,16.5,394.0,691.53,547.2
2018,9,24,8,15,846.5,65.0,1.35,17.65,442.5,729.23,570.05
2018,9,24,8,30,864.0,69.0,1.4,18.8,491.0,765.0,591.0
2018,9,24,8,45,889.0,69.0,1.45,19.95,539.0,799.65,610.72
2018,9,24,9,0,914.0,69.0,1.5,21.1,587.0,832.2,628.64
2018,9,24,9,15,902.0,79.0,1.6,21.95,620.5,843.54,633.33
2018,9,24,9,30,890.0,89.0,1.7,22.8,654.0,850.97,635.71
2018,9,24,9,45,905.5,90.0,1.75,23.7,691.0,867.66,643.74
2018,9,24,10,0,921.0,91.0,1.8,24.6,728.0,881.17,649.59
2018,9,24,10,15,944.5,85.0,1.85,25.1,760.5,890.36,653.72
2018,9,24,10,30,968.0,79.0,1.9,25.6,793.0,896.12,655.76
2018,9,24,10,45,972.0,80.0,1.9,26.1,812.5,889.69,649.49
2018,9,24,11,0,976.0,81.0,1.9,26.6,832.0,879.72,641.18
2018,9,24,11,15,943.0,98.5,1.85,26.85,833.0,853.77,622.73
2018,9,24,11,30,910.0,116.0,1.8,27.1,834.0,824.93,602.63
2018,9,24,11,45,803.5,170.0,1.8,27.3,806.0,777.0,570.03
2018,9,24,12,0,697.0,224.0,1.8,27.5,778.0,727.29,533.47
2018,9,24,12,15,757.5,192.5,1.75,27.6,791.5,714.41,524.95
2018,9,24,12,30,818.0,161.0,1.7,27.7,805.0,696.53,512.32
2018,9,24,12,45,890.5,123.5,1.65,27.8,814.0,675.21,497.06
2018,9,24,13,0,963.0,86.0,1.6,27.9,823.0,647.99,477.0
2018,9,24,13,15,958.0,85.0,1.6,27.85,801.5,603.72,444.1
2018,9,24,13,30,953.0,84.0,1.6,27.8,780.0,557.64,409.11
2018,9,24,13,45,945.0,83.0,1.6,27.75,751.0,508.59,370.94
2018,9,24,14,0,937.0,82.0,1.6,27.7,722.0,458.42,330.78
2018,9,24,14,15,926.0,80.5,1.6,27.55,686.0,405.83,287.84
2018,9,24,14,30,915.0,79.0,1.6,27.4,650.0,352.88,243.52
2018,9,24,14,45,900.5,77.5,1.6,27.2,608.0,298.89,197.87
2018,9,24,15,0,886.0,76.0,1.6,27.0,566.0,245.33,152.75
2018,9,24,15,15,866.0,73.5,1.6,27.0,519.0,190.83,108.9
2018,9,24,15,30,846.0,71.0,1.6,27.0,472.0,131.18,65.85
2018,9,24,15,45,817.0,68.5,1.7,26.25,421.0,79.47,39.16
2018,9,24,16,0,788.0,66.0,1.8,25.5,370.0,46.46,34.12
2018,9,24,16,15,746.0,62.0,1.8,24.6,316.5,45.1,33.23
2018,9,24,16,30,704.0,58.0,1.8,23.7,263.0,43.75,32.25
2018,9,24,16,45,639.0,52.5,1.8,22.8,210.0,41.04,29.98
2018,9,24,17,0,574.0,47.0,1.8,21.9,157.0,34.99,24.65
2018,9,24,17,15,462.5,39.0,1.75,20.65,110.0,30.22,20.22
2018,9,24,17,30,351.0,31.0,1.7,19.4,63.0,25.38,14.76
2018,9,24,17,45,198.0,19.0,1.7,18.2,34.5,18.11,0.0
2018,9,24,18,0,45.0,7.0,1.7,17.0,6.0,0.0,0.0
2018,9,24,18,15,22.5,3.5,1.65,16.45,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.3,12.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.5,10.95,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,9,25,5,45,50.0,5.0,0.55,11.5,5.5,0.0,0.0
2018,9,25,6,0,100.0,10.0,0.6,11.7,11.0,52.48,0.0
2018,9,25,6,15,268.0,21.0,0.65,12.55,44.5,170.03,51.67
2018,9,25,6,30,436.0,32.0,0.7,13.4,78.0,292.68,227.77
2018,9,25,6,45,533.5,38.5,0.75,14.25,127.0,365.97,294.62
2018,9,25,7,0,631.0,45.0,0.8,15.1,176.0,452.81,366.6
2018,9,25,7,15,688.0,50.0,0.8,15.85,229.5,517.64,417.76
2018,9,25,7,30,745.0,55.0,0.8,16.6,283.0,584.43,467.58
2018,9,25,7,45,781.5,58.0,0.8,17.35,335.5,635.83,502.35
2018,9,25,8,0,818.0,61.0,0.8,18.1,388.0,686.95,535.5
2018,9,25,8,15,843.0,64.5,0.8,19.25,438.5,723.27,556.29
2018,9,25,8,30,868.0,68.0,0.8,20.4,489.0,764.04,579.61
2018,9,25,8,45,886.0,70.0,0.8,21.55,535.0,795.51,595.95
2018,9,25,9,0,904.0,72.0,0.8,22.7,581.0,824.56,610.45
2018,9,25,9,15,918.0,73.0,0.75,23.45,622.0,846.45,620.17
2018,9,25,9,30,932.0,74.0,0.7,24.2,663.0,865.38,627.93
2018,9,25,9,45,942.0,75.5,0.65,24.95,698.0,878.38,631.88
2018,9,25,10,0,952.0,77.0,0.6,25.7,733.0,888.0,633.81
2018,9,25,10,15,958.5,78.0,0.6,26.1,760.0,890.66,633.33
2018,9,25,10,30,965.0,79.0,0.6,26.5,787.0,889.8,630.91
2018,9,25,10,45,969.5,80.0,0.6,26.9,807.0,883.71,625.43
2018,9,25,11,0,974.0,81.0,0.6,27.3,827.0,874.08,617.97
2018,9,25,11,15,976.5,81.0,0.6,27.55,838.5,858.29,607.21
2018,9,25,11,30,979.0,81.0,0.6,27.8,850.0,839.09,594.51
2018,9,25,11,45,979.5,81.0,0.6,28.05,853.0,815.07,578.88
2018,9,25,12,0,980.0,81.0,0.6,28.3,856.0,787.89,561.33
2018,9,25,12,15,978.0,81.5,0.65,28.4,851.0,756.42,542.12
2018,9,25,12,30,976.0,82.0,0.7,28.5,846.0,722.17,519.98
2018,9,25,12,45,972.5,81.5,0.7,28.6,832.0,683.42,492.95
2018,9,25,13,0,969.0,81.0,0.7,28.7,818.0,642.36,463.75
2018,9,25,13,15,964.0,80.5,0.8,28.7,797.0,598.33,432.89
2018,9,25,13,30,959.0,80.0,0.9,28.7,776.0,552.48,399.52
2018,9,25,13,45,951.5,79.0,0.95,28.7,747.0,503.43,362.26
2018,9,25,14,0,944.0,78.0,1.0,28.7,718.0,453.2,322.84
2018,9,25,14,15,933.5,76.5,1.1,28.55,682.0,400.52,280.73
2018,9,25,14,30,923.0,75.0,1.2,28.4,646.0,347.42,236.96
2018,9,25,14,45,909.0,73.0,1.3,28.25,604.0,292.82,191.32
2018,9,25,15,0,895.0,71.0,1.4,28.1,562.0,238.64,146.12
2018,9,25,15,15,875.5,69.0,1.4,28.1,515.0,184.27,102.85
2018,9,25,15,30,856.0,67.0,1.4,28.1,468.0,131.34,65.94
2018,9,25,15,45,828.5,64.0,1.55,27.5,417.0,72.21,34.85
2018,9,25,16,0,801.0,61.0,1.7,26.9,366.0,42.8,30.82
2018,9,25,16,15,761.5,57.0,1.6,25.95,313.0,41.27,29.76
2018,9,25,16,30,722.0,53.0,1.5,25.0,260.0,39.71,28.61
2018,9,25,16,45,659.0,48.0,1.45,24.05,207.0,37.24,26.54
2018,9,25,17,0,596.0,43.0,1.4,23.1,154.0,34.79,24.31
2018,9,25,17,15,487.0,35.5,1.35,21.9,107.0,27.32,17.58
2018,9,25,17,30,378.0,28.0,1.3,20.7,60.0,22.74,12.15
2018,9,25,17,45,216.0,17.0,1.25,19.5,32.5,16.2,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,12.4,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.3,12.25,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,9,26,5,45,21.5,3.5,0.4,12.55,3.5,0.0,0.0
2018,9,26,6,0,43.0,7.0,0.4,12.7,7.0,25.04,0.0
2018,9,26,6,15,119.0,22.0,0.5,13.4,32.0,100.39,16.9
2018,9,26,6,30,195.0,37.0,0.6,14.1,57.0,174.01,134.18
2018,9,26,6,45,286.0,49.0,0.65,14.85,97.5,243.53,196.54
2018,9,26,7,0,377.0,61.0,0.7,15.6,138.0,320.95,261.79
2018,9,26,7,15,485.0,66.5,0.7,16.35,195.0,412.06,334.97
2018,9,26,7,30,593.0,72.0,0.7,17.1,252.0,506.04,406.82
2018,9,26,7,45,635.0,79.0,0.7,17.85,303.0,561.01,445.99
2018,9,26,8,0,677.0,86.0,0.7,18.6,354.0,616.4,483.86
2018,9,26,8,15,741.5,83.0,0.7,19.7,411.5,672.98,519.86
2018,9,26,8,30,806.0,80.0,0.7,20.8,469.0,734.11,557.63
2018,9,26,8,45,847.5,77.0,0.75,21.85,520.5,770.51,578.25
2018,9,26,9,0,889.0,74.0,0.8,22.9,572.0,811.7,601.97
2018,9,26,9,15,900.5,77.0,0.85,24.0,612.5,833.56,612.4
2018,9,26,9,30,912.0,80.0,0.9,25.1,653.0,852.38,621.05
2018,9,26,9,45,919.5,82.5,0.95,26.2,686.5,864.1,625.16
2018,9,26,10,0,927.0,85.0,1.0,27.3,720.0,872.48,627.28
2018,9,26,10,15,935.0,86.0,1.0,27.95,747.5,876.2,626.93
2018,9,26,10,30,943.0,87.0,1.0,28.6,775.0,876.47,624.59
2018,9,26,10,45,948.0,87.5,1.0,29.3,794.5,870.23,618.23
2018,9,26,11,0,953.0,88.0,1.0,30.0,814.0,860.53,609.92
2018,9,26,11,15,916.5,108.0,1.0,30.35,814.5,834.61,592.41
2018,9,26,11,30,880.0,128.0,1.0,30.7,815.0,805.85,573.33
2018,9,26,11,45,880.0,127.5,0.95,31.0,817.0,782.49,557.24
2018,9,26,12,0,880.0,127.0,0.9,31.3,819.0,756.34,539.38
2018,9,26,12,15,898.0,118.0,0.85,31.45,820.5,731.94,522.24
2018,9,26,12,30,916.0,109.0,0.8,31.6,822.0,703.97,502.34
2018,9,26,12,45,893.0,117.0,0.75,31.7,802.5,662.62,472.9
2018,9,26,13,0,870.0,125.0,0.7,31.8,783.0,619.34,441.86
2018,9,26,13,15,795.0,151.5,0.65,31.7,740.0,564.73,402.7
2018,9,26,13,30,720.0,178.0,0.6,31.6,697.0,510.77,363.65
2018,9,26,13,45,609.0,208.5,0.5,31.55,635.5,451.04,319.97
2018,9,26,14,0,498.0,239.0,0.4,31.5,574.0,398.86,281.72
2018,9,26,14,15,435.0,245.5,0.5,31.25,527.0,353.11,249.04
2018,9,26,14,30,372.0,252.0,0.6,31.0,480.0,317.26,223.24
2018,9,26,14,45,327.0,242.0,0.7,30.7,432.5,274.62,192.33
2018,9,26,15,0,282.0,232.0,0.8,30.4,385.0,236.39,164.97
2018,9,26,15,15,250.5,213.5,0.8,30.4,341.0,198.59,137.82
2018,9,26,15,30,219.0,195.0,0.8,30.4,297.0,171.09,119.84
2018,9,26,15,45,363.5,146.5,1.15,29.4,293.0,111.8,76.47
2018,9,26,16,0,508.0,98.0,1.5,28.4,289.0,66.01,50.08
2018,9,26,16,15,528.5,84.0,1.55,27.3,256.5,58.11,43.83
2018,9,26,16,30,549.0,70.0,1.6,26.2,224.0,49.68,36.93
2018,9,26,16,45,473.5,61.5,1.7,25.15,174.5,45.25,33.23
2018,9,26,17,0,398.0,53.0,1.8,24.1,125.0,40.65,29.15
2018,9,26,17,15,295.5,41.0,1.75,22.85,84.5,31.57,21.0
2018,9,26,17,30,193.0,29.0,1.7,21.6,44.0,22.82,11.58
2018,9,26,17,45,102.5,15.5,1.65,20.4,23.0,14.77,0.0
2018,9,26,18,0,12.0,2.0,1.6,19.2,2.0,0.0,0.0
2018,9,26,18,15,6.0,1.0,1.55,18.7,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,17.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.75,15.4,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,9,27,5,45,22.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,9,27,6,0,44.0,6.0,0.9,14.1,6.0,24.42,0.0
2018,9,27,6,15,178.5,20.5,1.05,14.5,36.0,124.02,4.25
2018,9,27,6,30,313.0,35.0,1.2,14.9,66.0,230.02,177.02
2018,9,27,6,45,343.0,47.5,1.35,15.3,100.5,273.7,221.06
2018,9,27,7,0,373.0,60.0,1.5,15.7,135.0,316.29,259.51
2018,9,27,7,15,386.0,73.5,1.5,16.15,171.0,352.68,290.38
2018,9,27,7,30,399.0,87.0,1.5,16.6,207.0,388.9,319.4
2018,9,27,7,45,472.0,98.5,1.5,17.05,265.5,463.8,377.86
2018,9,27,8,0,545.0,110.0,1.5,17.5,324.0,546.79,439.88
2018,9,27,8,15,492.0,129.0,1.4,18.2,341.0,536.15,427.72
2018,9,27,8,30,439.0,148.0,1.3,18.9,358.0,526.02,416.43
2018,9,27,8,45,379.5,182.5,1.2,19.55,376.5,524.14,410.68
2018,9,27,9,0,320.0,217.0,1.1,20.2,395.0,505.59,392.91
2018,9,27,9,15,565.0,164.5,1.1,20.9,506.5,665.14,510.3
2018,9,27,9,30,810.0,112.0,1.1,21.6,618.0,807.4,604.8
2018,9,27,9,45,836.0,107.5,1.1,22.3,654.0,825.4,612.15
2018,9,27,10,0,862.0,103.0,1.1,23.0,690.0,834.81,615.35
2018,9,27,10,15,809.0,125.5,1.1,23.45,693.5,816.51,601.13
2018,9,27,10,30,756.0,148.0,1.1,23.9,697.0,788.8,581.17
2018,9,27,10,45,795.5,139.0,1.1,24.35,730.0,801.24,588.05
2018,9,27,11,0,835.0,130.0,1.1,24.8,763.0,809.95,592.08
2018,9,27,11,15,793.0,149.5,1.15,24.95,758.0,779.85,572.02
2018,9,27,11,30,751.0,169.0,1.2,25.1,753.0,749.43,551.58
2018,9,27,11,45,667.5,212.5,1.25,25.2,733.0,708.35,521.92
2018,9,27,12,0,584.0,256.0,1.3,25.3,713.0,666.03,491.28
2018,9,27,12,15,557.5,265.0,1.35,25.35,699.0,633.97,468.78
2018,9,27,12,30,531.0,274.0,1.4,25.4,685.0,601.61,445.66
2018,9,27,12,45,709.5,191.5,1.4,25.4,730.5,613.07,455.39
2018,9,27,13,0,888.0,109.0,1.4,25.4,776.0,612.29,454.95
2018,9,27,13,15,778.0,147.0,1.45,25.4,720.0,547.82,406.84
2018,9,27,13,30,668.0,185.0,1.5,25.4,664.0,487.94,361.93
2018,9,27,13,45,577.5,210.5,1.55,25.35,613.0,435.67,322.25
2018,9,27,14,0,487.0,236.0,1.6,25.3,562.0,389.46,286.86
2018,9,27,14,15,434.0,239.5,1.65,25.2,518.5,345.62,253.02
2018,9,27,14,30,381.0,243.0,1.7,25.1,475.0,310.9,226.04
2018,9,27,14,45,338.5,233.5,1.75,24.95,429.0,269.15,193.93
2018,9,27,15,0,296.0,224.0,1.8,24.8,383.0,231.51,165.54
2018,9,27,15,15,333.5,195.0,1.8,24.8,359.5,195.16,135.72
2018,9,27,15,30,371.0,166.0,1.8,24.8,336.0,155.21,105.37
2018,9,27,15,45,388.0,144.0,1.95,24.05,304.0,108.58,76.42
2018,9,27,16,0,405.0,122.0,2.1,23.3,272.0,84.31,66.83
2018,9,27,16,15,339.0,110.5,2.1,22.45,223.0,78.17,62.0
2018,9,27,16,30,273.0,99.0,2.1,21.6,174.0,75.91,60.32
2018,9,27,16,45,246.0,80.0,2.1,20.8,137.0,62.52,48.8
2018,9,27,17,0,219.0,61.0,2.1,20.0,100.0,48.62,36.51
2018,9,27,17,15,170.0,44.0,2.15,19.15,68.0,35.67,24.74
2018,9,27,17,30,121.0,27.0,2.2,18.3,36.0,21.23,9.81
2018,9,27,17,45,68.5,14.5,2.2,17.45,18.5,13.82,0.0
2018,9,27,18,0,16.0,2.0,2.2,16.6,1.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,2.2,16.15,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,1.35,10.4,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,1.4,10.5,1.0,0.95,0.0
2018,9,28,6,15,0.0,6.5,1.4,10.85,6.5,6.02,0.0
2018,9,28,6,30,0.0,12.0,1.4,11.2,12.0,11.11,3.37
2018,9,28,6,45,9.5,13.5,1.4,11.5,15.5,17.89,9.74
2018,9,28,7,0,19.0,15.0,1.4,11.8,19.0,27.3,18.31
2018,9,28,7,15,9.5,17.0,1.35,12.25,19.0,21.91,13.59
2018,9,28,7,30,0.0,19.0,1.3,12.7,19.0,17.61,9.61
2018,9,28,7,45,0.0,39.5,1.25,13.2,39.5,36.68,25.96
2018,9,28,8,0,0.0,60.0,1.2,13.7,60.0,55.79,42.08
2018,9,28,8,15,30.0,68.0,1.15,14.35,82.5,88.47,70.35
2018,9,28,8,30,60.0,76.0,1.1,15.0,105.0,127.11,102.97
2018,9,28,8,45,129.5,111.0,1.1,15.7,180.5,230.09,187.73
2018,9,28,9,0,199.0,146.0,1.1,16.4,256.0,326.02,263.24
2018,9,28,9,15,166.0,149.0,1.2,17.1,245.5,302.67,242.57
2018,9,28,9,30,133.0,152.0,1.3,17.8,235.0,268.54,214.31
2018,9,28,9,45,152.5,169.0,1.35,18.55,269.0,311.28,246.83
2018,9,28,10,0,172.0,186.0,1.4,19.3,303.0,343.51,270.46
2018,9,28,10,15,266.5,210.5,1.5,19.95,399.5,444.28,346.92
2018,9,28,10,30,361.0,235.0,1.6,20.6,496.0,552.46,425.47
2018,9,28,10,45,519.5,193.0,1.7,21.25,579.0,633.52,484.9
2018,9,28,11,0,678.0,151.0,1.8,21.9,662.0,705.26,536.16
2018,9,28,11,15,472.0,228.0,1.95,22.4,586.5,604.34,459.51
2018,9,28,11,30,266.0,305.0,2.1,22.9,511.0,503.8,382.52
2018,9,28,11,45,186.5,319.5,2.2,23.4,464.0,444.49,337.46
2018,9,28,12,0,107.0,334.0,2.3,23.9,417.0,393.26,297.65
2018,9,28,12,15,138.0,346.5,2.4,24.15,453.0,418.48,316.61
2018,9,28,12,30,169.0,359.0,2.5,24.4,489.0,440.81,332.84
2018,9,28,12,45,443.5,265.5,2.6,24.7,598.5,514.21,389.63
2018,9,28,13,0,718.0,172.0,2.7,25.0,708.0,565.53,427.51
2018,9,28,13,15,821.0,129.0,2.85,25.0,726.0,550.53,415.2
2018,9,28,13,30,924.0,86.0,3.0,25.0,744.0,527.01,395.58
2018,9,28,13,45,917.0,84.5,3.1,25.0,715.5,479.22,356.64
2018,9,28,14,0,910.0,83.0,3.2,25.0,687.0,430.31,315.79
2018,9,28,14,15,900.0,81.5,3.3,24.7,652.0,379.45,272.73
2018,9,28,14,30,890.0,80.0,3.4,24.4,617.0,328.17,228.38
2018,9,28,14,45,876.0,77.0,3.55,24.15,575.5,274.52,181.91
2018,9,28,15,0,862.0,74.0,3.7,23.9,534.0,221.35,136.54
2018,9,28,15,15,841.0,71.5,3.7,23.9,487.5,168.34,94.29
2018,9,28,15,30,820.0,69.0,3.7,23.9,441.0,110.39,54.47
2018,9,28,15,45,792.0,65.5,3.85,22.65,391.0,59.92,33.21
2018,9,28,16,0,764.0,62.0,4.0,21.4,341.0,44.06,32.72
2018,9,28,16,15,722.5,58.0,3.9,20.4,289.5,42.6,31.68
2018,9,28,16,30,681.0,54.0,3.8,19.4,238.0,41.14,30.56
2018,9,28,16,45,614.0,48.0,3.75,18.45,187.0,37.85,27.68
2018,9,28,17,0,547.0,42.0,3.7,17.5,136.0,31.56,21.98
2018,9,28,17,15,431.0,33.5,3.6,16.6,91.5,26.16,16.77
2018,9,28,17,30,315.0,25.0,3.5,15.7,47.0,20.6,8.43
2018,9,28,17,45,168.5,14.0,3.35,14.75,24.5,13.34,0.0
2018,9,28,18,0,22.0,3.0,3.2,13.8,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,3.1,13.3,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,9,29,5,45,7.0,2.0,1.15,8.4,2.0,0.0,0.0
2018,9,29,6,0,14.0,4.0,1.2,8.5,4.0,3.81,0.0
2018,9,29,6,15,86.5,19.0,1.25,9.15,26.5,78.05,0.0
2018,9,29,6,30,159.0,34.0,1.3,9.8,49.0,150.95,115.76
2018,9,29,6,45,242.5,46.0,1.4,10.45,85.5,213.79,175.4
2018,9,29,7,0,326.0,58.0,1.5,11.1,122.0,284.19,237.29
2018,9,29,7,15,416.5,67.0,1.4,11.65,173.5,365.49,305.64
2018,9,29,7,30,507.0,76.0,1.3,12.2,225.0,448.81,372.61
2018,9,29,7,45,323.0,117.5,1.25,12.75,219.0,369.29,305.62
2018,9,29,8,0,139.0,159.0,1.2,13.3,213.0,283.4,232.34
2018,9,29,8,15,101.0,175.5,1.15,13.95,217.5,274.27,223.18
2018,9,29,8,30,63.0,192.0,1.1,14.6,222.0,251.51,202.72
2018,9,29,8,45,74.0,214.0,1.05,15.3,252.5,283.07,226.73
2018,9,29,9,0,85.0,236.0,1.0,16.0,283.0,314.45,249.79
2018,9,29,9,15,324.0,211.5,1.05,16.65,409.0,500.44,395.47
2018,9,29,9,30,563.0,187.0,1.1,17.3,535.0,680.31,526.6
2018,9,29,9,45,744.0,134.0,1.2,17.95,619.5,775.78,591.63
2018,9,29,10,0,925.0,81.0,1.3,18.6,704.0,855.51,643.31
2018,9,29,10,15,932.0,81.5,1.45,19.05,730.5,857.61,643.54
2018,9,29,10,30,939.0,82.0,1.6,19.5,757.0,856.29,642.44
2018,9,29,10,45,944.0,83.0,1.8,19.95,776.5,850.43,638.85
2018,9,29,11,0,949.0,84.0,2.0,20.4,796.0,841.11,632.86
2018,9,29,11,15,951.5,84.5,2.1,20.65,807.0,825.87,622.43
2018,9,29,11,30,954.0,85.0,2.2,20.9,818.0,807.31,609.8
2018,9,29,11,45,955.0,84.5,2.35,21.15,821.0,783.4,593.84
2018,9,29,12,0,956.0,84.0,2.5,21.4,824.0,756.41,575.64
2018,9,29,12,15,956.5,83.0,2.55,21.55,819.0,725.62,554.01
2018,9,29,12,30,957.0,82.0,2.6,21.7,814.0,692.02,528.75
2018,9,29,12,45,957.0,80.0,2.7,21.8,801.5,654.49,500.46
2018,9,29,13,0,957.0,78.0,2.8,21.9,789.0,614.48,469.62
2018,9,29,13,15,951.5,77.5,2.85,21.9,767.5,570.63,435.05
2018,9,29,13,30,946.0,77.0,2.9,21.9,746.0,525.04,398.22
2018,9,29,13,45,939.0,75.5,2.95,21.9,717.0,476.37,358.01
2018,9,29,14,0,932.0,74.0,3.0,21.9,688.0,426.54,315.74
2018,9,29,14,15,921.0,72.5,3.05,21.7,652.0,374.41,270.89
2018,9,29,14,30,910.0,71.0,3.1,21.5,616.0,321.94,224.86
2018,9,29,14,45,895.0,69.5,3.15,21.3,574.5,268.43,177.86
2018,9,29,15,0,880.0,68.0,3.2,21.1,533.0,215.45,132.23
2018,9,29,15,15,859.5,66.0,3.2,21.1,486.5,162.12,89.68
2018,9,29,15,30,839.0,64.0,3.2,21.1,440.0,110.35,55.47
2018,9,29,15,45,800.5,62.5,3.25,20.4,388.0,53.73,31.19
2018,9,29,16,0,762.0,61.0,3.3,19.7,336.0,43.47,32.47
2018,9,29,16,15,569.0,73.0,3.2,19.05,260.5,50.25,38.59
2018,9,29,16,30,376.0,85.0,3.1,18.4,185.0,61.82,48.83
2018,9,29,16,45,346.5,67.0,3.0,17.8,143.5,49.76,38.18
2018,9,29,17,0,317.0,49.0,2.9,17.2,102.0,37.12,26.81
2018,9,29,17,15,299.5,36.5,2.7,16.45,72.0,29.14,19.23
2018,9,29,17,30,282.0,24.0,2.5,15.7,42.0,19.87,6.45
2018,9,29,17,45,141.0,12.0,2.3,14.9,21.0,11.44,0.0
2018,9,29,18,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.85,10.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,10.75,0.0,0.0,0.0
