Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,9,30,5,45,19.0,3.0,0.7,11.0,2.5,0.0,0.0
2018,9,30,6,0,38.0,6.0,0.7,11.1,5.0,0.0,0.0
2018,9,30,6,15,170.0,18.5,0.8,11.3,32.0,95.57,0.0
2018,9,30,6,30,302.0,31.0,0.9,11.5,59.0,218.03,165.61
2018,9,30,6,45,413.0,40.5,1.05,11.7,105.0,301.06,244.67
2018,9,30,7,0,524.0,50.0,1.2,11.9,151.0,392.22,323.39
2018,9,30,7,15,574.5,57.5,1.25,12.4,199.0,450.57,372.34
2018,9,30,7,30,625.0,65.0,1.3,12.9,247.0,510.83,420.48
2018,9,30,7,45,551.5,91.0,1.4,13.4,273.5,509.79,418.11
2018,9,30,8,0,478.0,117.0,1.5,13.9,300.0,497.1,406.42
2018,9,30,8,15,626.5,100.0,1.5,14.6,373.5,602.16,486.71
2018,9,30,8,30,775.0,83.0,1.5,15.3,447.0,702.98,557.45
2018,9,30,8,45,738.0,103.5,1.45,16.05,477.0,714.13,560.7
2018,9,30,9,0,701.0,124.0,1.4,16.8,507.0,717.55,559.35
2018,9,30,9,15,734.0,123.0,1.3,17.3,550.0,748.55,577.62
2018,9,30,9,30,767.0,122.0,1.2,17.8,593.0,774.07,591.39
2018,9,30,9,45,690.5,159.5,1.05,18.3,601.0,757.15,575.25
2018,9,30,10,0,614.0,197.0,0.9,18.8,609.0,731.31,552.08
2018,9,30,10,15,720.0,164.0,0.85,19.05,665.0,778.13,583.74
2018,9,30,10,30,826.0,131.0,0.8,19.3,721.0,818.21,607.81
2018,9,30,10,45,862.0,118.0,0.7,19.55,748.0,822.26,607.04
2018,9,30,11,0,898.0,105.0,0.6,19.8,775.0,818.79,601.88
2018,9,30,11,15,901.0,106.0,0.65,19.9,786.5,804.88,593.01
2018,9,30,11,30,904.0,107.0,0.7,20.0,798.0,787.79,582.23
2018,9,30,11,45,816.5,146.0,0.75,20.15,772.0,741.56,551.33
2018,9,30,12,0,729.0,185.0,0.8,20.3,746.0,693.22,516.86
2018,9,30,12,15,559.0,251.0,0.75,20.25,679.5,613.93,458.69
2018,9,30,12,30,389.0,317.0,0.7,20.2,613.0,541.3,404.86
2018,9,30,12,45,268.0,323.0,0.7,20.2,525.0,455.54,342.74
2018,9,30,13,0,147.0,329.0,0.7,20.2,437.0,378.96,286.34
2018,9,30,13,15,255.5,309.5,0.75,20.15,491.5,406.24,307.44
2018,9,30,13,30,364.0,290.0,0.8,20.1,546.0,425.44,320.6
2018,9,30,13,45,370.5,277.5,0.8,20.05,529.0,396.8,297.99
2018,9,30,14,0,377.0,265.0,0.8,20.0,512.0,367.13,274.42
2018,9,30,14,15,230.5,255.5,0.9,19.85,404.0,288.08,216.56
2018,9,30,14,30,84.0,246.0,1.0,19.7,296.0,234.18,178.73
2018,9,30,14,45,76.5,223.5,1.1,19.6,266.5,207.55,158.56
2018,9,30,15,0,69.0,201.0,1.2,19.5,237.0,181.98,139.03
2018,9,30,15,15,90.5,176.5,1.2,19.5,219.5,159.59,120.76
2018,9,30,15,30,112.0,152.0,1.2,19.5,202.0,129.01,96.7
2018,9,30,15,45,76.0,143.0,1.4,19.1,175.0,118.73,97.25
2018,9,30,16,0,40.0,134.0,1.6,18.7,148.0,109.96,90.23
2018,9,30,16,15,26.5,112.0,1.5,18.25,120.5,93.38,76.24
2018,9,30,16,30,13.0,90.0,1.4,17.8,93.0,79.1,63.97
2018,9,30,16,45,7.5,68.5,1.35,17.35,70.0,60.98,48.04
2018,9,30,17,0,2.0,47.0,1.3,16.9,47.0,42.61,31.59
2018,9,30,17,15,1.0,30.0,1.25,16.45,30.0,27.61,17.8
2018,9,30,17,30,0.0,13.0,1.2,16.0,13.0,12.05,0.36
2018,9,30,17,45,0.0,6.5,1.15,15.5,6.5,6.2,0.0
2018,9,30,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.35,11.85,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.25,11.75,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.3,11.65,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,1,5,45,23.5,3.0,0.7,11.8,2.5,0.0,0.0
2018,10,1,6,0,47.0,6.0,0.7,11.9,5.0,0.0,0.0
2018,10,1,6,15,196.5,17.5,0.65,12.25,32.5,106.24,0.0
2018,10,1,6,30,346.0,29.0,0.6,12.6,60.0,237.22,176.98
2018,10,1,6,45,454.0,36.5,0.6,13.0,105.5,317.19,254.53
2018,10,1,7,0,562.0,44.0,0.6,13.4,151.0,405.03,328.86
2018,10,1,7,15,625.5,49.5,0.6,14.0,202.0,465.91,378.57
2018,10,1,7,30,689.0,55.0,0.6,14.6,253.0,534.1,431.09
2018,10,1,7,45,729.5,58.5,0.6,15.15,304.0,586.12,468.78
2018,10,1,8,0,770.0,62.0,0.6,15.7,355.0,638.17,503.99
2018,10,1,8,15,798.0,64.5,0.7,16.65,403.5,679.41,530.78
2018,10,1,8,30,826.0,67.0,0.8,17.6,452.0,713.35,551.9
2018,10,1,8,45,846.0,69.5,0.9,18.5,497.0,745.38,571.49
2018,10,1,9,0,866.0,72.0,1.0,19.4,542.0,775.15,589.27
2018,10,1,9,15,882.0,73.0,1.05,20.1,582.0,797.43,601.57
2018,10,1,9,30,898.0,74.0,1.1,20.8,622.0,816.9,612.03
2018,10,1,9,45,910.5,74.5,1.15,21.55,656.0,829.92,618.11
2018,10,1,10,0,923.0,75.0,1.2,22.3,690.0,839.74,622.21
2018,10,1,10,15,930.5,75.5,1.25,22.8,716.5,842.16,622.15
2018,10,1,10,30,938.0,76.0,1.3,23.3,743.0,841.15,620.06
2018,10,1,10,45,944.0,76.0,1.35,23.8,762.0,834.95,614.7
2018,10,1,11,0,950.0,76.0,1.4,24.3,781.0,825.3,607.25
2018,10,1,11,15,952.5,76.5,1.5,24.55,792.0,810.03,597.35
2018,10,1,11,30,955.0,77.0,1.6,24.8,803.0,791.44,585.27
2018,10,1,11,45,955.5,77.5,1.7,25.05,806.0,768.14,570.01
2018,10,1,12,0,956.0,78.0,1.8,25.3,809.0,741.77,552.6
2018,10,1,12,15,954.5,78.0,1.95,25.35,803.5,710.61,531.95
2018,10,1,12,30,953.0,78.0,2.1,25.4,798.0,676.75,507.83
2018,10,1,12,45,949.5,77.0,2.2,25.45,784.0,638.19,479.45
2018,10,1,13,0,946.0,76.0,2.3,25.5,770.0,597.41,448.68
2018,10,1,13,15,940.5,75.5,2.35,25.45,748.5,554.01,415.08
2018,10,1,13,30,935.0,75.0,2.4,25.4,727.0,508.9,379.21
2018,10,1,13,45,927.0,74.0,2.45,25.3,698.0,460.78,340.11
2018,10,1,14,0,919.0,73.0,2.5,25.2,669.0,411.61,299.04
2018,10,1,14,15,895.0,76.0,2.5,25.0,630.5,359.77,255.21
2018,10,1,14,30,871.0,79.0,2.5,24.8,592.0,308.78,211.44
2018,10,1,14,45,716.0,110.5,2.5,24.6,512.5,242.93,160.91
2018,10,1,15,0,561.0,142.0,2.5,24.4,433.0,201.36,131.85
2018,10,1,15,15,514.5,139.5,2.5,24.4,387.5,161.17,102.5
2018,10,1,15,30,468.0,137.0,2.5,24.4,342.0,124.85,80.59
2018,10,1,15,45,445.0,124.0,2.5,23.7,300.5,85.96,68.01
2018,10,1,16,0,422.0,111.0,2.5,23.0,259.0,77.48,61.21
2018,10,1,16,15,321.0,102.5,2.35,22.3,204.5,73.19,57.82
2018,10,1,16,30,220.0,94.0,2.2,21.6,150.0,72.34,57.22
2018,10,1,16,45,172.0,75.0,2.0,20.9,112.5,58.77,45.39
2018,10,1,17,0,124.0,56.0,1.8,20.2,75.0,44.7,32.85
2018,10,1,17,15,83.0,37.0,1.7,19.4,47.5,30.15,19.49
2018,10,1,17,30,42.0,18.0,1.6,18.6,20.0,15.09,0.0
2018,10,1,17,45,21.0,9.0,1.45,17.8,10.0,8.58,0.0
2018,10,1,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,13.25,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,2,5,45,9.5,1.5,0.6,13.2,1.5,0.0,0.0
2018,10,2,6,0,19.0,3.0,0.6,13.2,3.0,0.0,0.0
2018,10,2,6,15,34.0,16.5,0.65,13.55,18.5,31.13,0.0
2018,10,2,6,30,49.0,30.0,0.7,13.9,34.0,69.18,47.8
2018,10,2,6,45,138.0,47.5,0.75,14.2,70.5,147.67,117.7
2018,10,2,7,0,227.0,65.0,0.8,14.5,107.0,223.15,182.69
2018,10,2,7,15,278.5,80.5,0.7,15.05,148.5,290.68,238.55
2018,10,2,7,30,330.0,96.0,0.6,15.6,190.0,349.81,285.61
2018,10,2,7,45,244.5,109.5,0.5,16.2,186.5,303.12,246.56
2018,10,2,8,0,159.0,123.0,0.4,16.8,183.0,251.57,203.53
2018,10,2,8,15,87.0,121.0,0.6,17.55,154.5,197.55,158.76
2018,10,2,8,30,15.0,119.0,0.8,18.3,126.0,125.0,97.9
2018,10,2,8,45,54.0,166.5,1.0,19.1,195.0,212.57,168.71
2018,10,2,9,0,93.0,214.0,1.2,19.9,264.0,295.0,232.63
2018,10,2,9,15,123.0,233.0,1.3,20.55,304.5,349.33,273.25
2018,10,2,9,30,153.0,252.0,1.4,21.2,345.0,392.11,304.62
2018,10,2,9,45,251.5,256.5,1.55,21.85,419.0,484.76,374.08
2018,10,2,10,0,350.0,261.0,1.7,22.5,493.0,565.62,432.87
2018,10,2,10,15,528.0,206.5,1.8,22.9,572.0,657.15,500.42
2018,10,2,10,30,706.0,152.0,1.9,23.3,651.0,739.87,559.46
2018,10,2,10,45,741.0,149.0,1.95,23.7,685.0,753.71,567.12
2018,10,2,11,0,776.0,146.0,2.0,24.1,719.0,762.26,571.84
2018,10,2,11,15,786.5,147.0,2.1,24.35,735.0,754.83,566.46
2018,10,2,11,30,797.0,148.0,2.2,24.6,751.0,744.26,558.9
2018,10,2,11,45,683.5,196.5,2.3,24.85,715.0,688.89,517.51
2018,10,2,12,0,570.0,245.0,2.4,25.1,679.0,632.07,475.09
2018,10,2,12,15,703.0,185.0,2.45,25.2,716.0,643.07,484.64
2018,10,2,12,30,836.0,125.0,2.5,25.3,753.0,643.42,485.49
2018,10,2,12,45,866.0,111.0,2.55,25.45,751.5,616.07,464.48
2018,10,2,13,0,896.0,97.0,2.6,25.6,750.0,584.7,440.06
2018,10,2,13,15,861.0,109.0,2.7,25.55,721.5,539.11,404.67
2018,10,2,13,30,826.0,121.0,2.8,25.5,693.0,491.5,367.14
2018,10,2,13,45,790.5,128.0,2.9,25.45,657.0,442.67,327.93
2018,10,2,14,0,755.0,135.0,3.0,25.4,621.0,391.58,286.31
2018,10,2,14,15,812.5,105.5,3.1,25.15,602.5,348.94,248.77
2018,10,2,14,30,870.0,76.0,3.2,24.9,584.0,301.69,206.03
2018,10,2,14,45,809.5,86.5,3.3,24.65,532.5,244.42,158.69
2018,10,2,15,0,749.0,97.0,3.4,24.4,481.0,198.09,121.68
2018,10,2,15,15,764.0,83.5,3.4,24.4,444.0,146.09,80.61
2018,10,2,15,30,779.0,70.0,3.4,24.4,407.0,92.34,45.86
2018,10,2,15,45,755.0,64.5,3.5,23.45,359.0,45.0,33.16
2018,10,2,16,0,731.0,59.0,3.6,22.5,311.0,42.38,31.16
2018,10,2,16,15,678.0,55.5,3.5,21.75,259.5,41.24,30.33
2018,10,2,16,30,625.0,52.0,3.4,21.0,208.0,40.18,29.48
2018,10,2,16,45,493.0,49.5,3.3,20.25,154.5,36.58,26.26
2018,10,2,17,0,361.0,47.0,3.2,19.5,101.0,37.02,26.28
2018,10,2,17,15,206.5,32.5,3.0,18.75,61.0,25.29,15.29
2018,10,2,17,30,52.0,18.0,2.8,18.0,21.0,15.07,0.0
2018,10,2,17,45,26.0,9.0,2.6,17.25,10.5,8.58,0.0
2018,10,2,18,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.25,13.25,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.3,13.3,1.0,0.0,0.0
2018,10,3,6,15,0.0,12.0,1.5,13.7,12.0,11.44,0.0
2018,10,3,6,30,0.0,23.0,1.7,14.1,23.0,21.96,10.99
2018,10,3,6,45,1.0,40.5,1.95,14.45,40.5,41.45,28.92
2018,10,3,7,0,2.0,58.0,2.2,14.8,58.0,59.86,45.05
2018,10,3,7,15,3.5,65.0,2.35,15.2,65.5,65.5,50.17
2018,10,3,7,30,5.0,72.0,2.5,15.6,73.0,72.21,55.93
2018,10,3,7,45,2.5,63.0,2.65,16.05,63.5,60.28,45.65
2018,10,3,8,0,0.0,54.0,2.8,16.5,54.0,50.19,36.89
2018,10,3,8,15,0.0,39.5,3.0,17.05,39.5,36.69,25.34
2018,10,3,8,30,0.0,25.0,3.2,17.6,25.0,23.21,13.88
2018,10,3,8,45,0.0,30.5,3.35,18.1,30.5,28.33,18.06
2018,10,3,9,0,0.0,36.0,3.5,18.6,36.0,33.46,22.2
2018,10,3,9,15,1.0,86.0,3.6,19.0,86.5,80.92,61.14
2018,10,3,9,30,2.0,136.0,3.7,19.4,137.0,130.14,100.75
2018,10,3,9,45,16.0,185.0,3.8,19.8,195.5,189.53,148.21
2018,10,3,10,0,30.0,234.0,3.9,20.2,254.0,257.61,201.49
2018,10,3,10,15,107.0,281.5,3.9,20.35,356.0,376.27,294.62
2018,10,3,10,30,184.0,329.0,3.9,20.5,458.0,482.79,375.66
2018,10,3,10,45,275.0,324.0,3.95,20.7,523.0,551.21,427.45
2018,10,3,11,0,366.0,319.0,4.0,20.9,588.0,607.75,469.8
2018,10,3,11,15,248.5,329.5,3.95,20.8,513.5,518.38,400.74
2018,10,3,11,30,131.0,340.0,3.9,20.7,439.0,427.09,329.97
2018,10,3,11,45,97.5,333.5,3.9,20.65,407.0,385.73,298.21
2018,10,3,12,0,64.0,327.0,3.9,20.6,375.0,351.18,271.28
2018,10,3,12,15,39.5,285.0,3.85,20.4,314.5,291.72,225.64
2018,10,3,12,30,15.0,243.0,3.8,20.2,254.0,234.37,181.16
2018,10,3,12,45,14.5,236.5,3.7,19.95,247.0,226.81,175.58
2018,10,3,13,0,14.0,230.0,3.6,19.7,240.0,219.29,169.95
2018,10,3,13,15,18.5,241.0,3.55,19.5,254.0,229.86,178.48
2018,10,3,13,30,23.0,252.0,3.5,19.3,268.0,239.61,186.32
2018,10,3,13,45,29.5,254.0,3.4,19.1,273.5,237.36,184.74
2018,10,3,14,0,36.0,256.0,3.3,18.9,279.0,237.26,184.79
2018,10,3,14,15,40.0,247.0,3.2,18.8,271.0,226.55,176.41
2018,10,3,14,30,44.0,238.0,3.1,18.7,263.0,215.3,167.55
2018,10,3,14,45,44.0,215.5,3.0,18.55,239.0,192.56,149.67
2018,10,3,15,0,44.0,193.0,2.9,18.4,215.0,170.13,132.02
2018,10,3,15,15,41.0,173.0,2.9,18.4,192.0,149.48,115.95
2018,10,3,15,30,38.0,153.0,2.9,18.4,169.0,129.4,100.61
2018,10,3,15,45,92.5,142.5,2.7,18.1,175.5,110.68,90.99
2018,10,3,16,0,147.0,132.0,2.5,17.8,182.0,103.13,84.82
2018,10,3,16,15,106.5,93.0,2.3,17.55,126.0,75.93,61.33
2018,10,3,16,30,66.0,54.0,2.1,17.3,70.0,46.49,35.51
2018,10,3,16,45,72.0,53.5,1.9,17.0,67.0,45.63,34.57
2018,10,3,17,0,78.0,53.0,1.7,16.7,64.0,44.16,32.73
2018,10,3,17,15,44.0,34.0,1.45,16.25,39.5,28.92,18.24
2018,10,3,17,30,10.0,15.0,1.2,15.8,15.0,13.77,0.0
2018,10,3,17,45,5.0,7.5,1.0,15.35,7.5,7.15,0.0
2018,10,3,18,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,4,5,45,14.5,2.0,0.7,11.15,1.5,0.0,0.0
2018,10,4,6,0,29.0,4.0,0.7,11.2,3.0,0.0,0.0
2018,10,4,6,15,194.0,15.0,0.85,11.65,29.0,101.13,0.0
2018,10,4,6,30,359.0,26.0,1.0,12.1,55.0,234.34,166.72
2018,10,4,6,45,468.5,33.5,1.15,12.55,100.0,317.14,254.77
2018,10,4,7,0,578.0,41.0,1.3,13.0,145.0,400.47,327.85
2018,10,4,7,15,347.5,62.5,1.35,13.5,131.0,307.02,254.43
2018,10,4,7,30,117.0,84.0,1.4,14.0,117.0,172.94,142.66
2018,10,4,7,45,84.5,96.0,1.45,14.5,122.0,166.35,136.74
2018,10,4,8,0,52.0,108.0,1.5,15.0,127.0,147.88,120.21
2018,10,4,8,15,28.0,117.0,1.55,15.6,127.5,139.89,112.37
2018,10,4,8,30,4.0,126.0,1.6,16.2,128.0,124.12,98.03
2018,10,4,8,45,5.5,145.5,1.7,16.8,148.5,144.5,114.19
2018,10,4,9,0,7.0,165.0,1.8,17.4,169.0,164.78,129.97
2018,10,4,9,15,5.0,162.0,1.85,17.85,165.0,159.12,124.74
2018,10,4,9,30,3.0,159.0,1.9,18.3,161.0,153.79,119.9
2018,10,4,9,45,5.5,176.5,1.95,18.75,180.0,172.61,134.5
2018,10,4,10,0,8.0,194.0,2.0,19.2,199.0,191.3,148.8
2018,10,4,10,15,9.0,200.5,2.1,19.45,206.5,197.78,153.51
2018,10,4,10,30,10.0,207.0,2.2,19.7,214.0,204.21,158.22
2018,10,4,10,45,9.0,197.5,2.3,19.95,204.0,193.52,149.53
2018,10,4,11,0,8.0,188.0,2.4,20.2,194.0,183.04,141.07
2018,10,4,11,15,10.0,191.0,2.5,20.25,198.5,186.86,144.04
2018,10,4,11,30,12.0,194.0,2.6,20.3,203.0,190.55,146.89
2018,10,4,11,45,34.0,232.0,2.7,20.4,257.5,243.86,188.8
2018,10,4,12,0,56.0,270.0,2.8,20.5,312.0,292.0,225.98
2018,10,4,12,15,86.0,265.0,2.9,20.4,329.0,305.36,236.75
2018,10,4,12,30,116.0,260.0,3.0,20.3,346.0,313.46,243.45
2018,10,4,12,45,369.0,231.0,3.15,20.2,497.5,426.96,332.64
2018,10,4,13,0,622.0,202.0,3.3,20.1,649.0,519.65,402.01
2018,10,4,13,15,460.0,211.0,3.35,19.9,536.5,416.64,322.37
2018,10,4,13,30,298.0,220.0,3.4,19.7,424.0,328.76,254.36
2018,10,4,13,45,309.0,209.0,3.5,19.5,412.5,307.12,236.6
2018,10,4,14,0,320.0,198.0,3.6,19.3,401.0,284.13,217.04
2018,10,4,14,15,572.0,143.5,3.55,19.1,481.5,293.84,217.04
2018,10,4,14,30,824.0,89.0,3.5,18.9,562.0,286.49,199.58
2018,10,4,14,45,815.0,83.5,3.5,18.7,523.0,235.06,154.06
2018,10,4,15,0,806.0,78.0,3.5,18.5,484.0,183.82,110.41
2018,10,4,15,15,741.0,84.5,3.5,18.5,430.5,137.02,76.96
2018,10,4,15,30,676.0,91.0,3.5,18.5,377.0,91.23,51.92
2018,10,4,15,45,626.0,86.0,3.4,18.05,325.5,56.66,44.19
2018,10,4,16,0,576.0,81.0,3.3,17.6,274.0,55.44,43.34
2018,10,4,16,15,586.0,67.5,3.15,17.25,235.5,47.31,36.3
2018,10,4,16,30,596.0,54.0,3.0,16.9,197.0,38.7,28.69
2018,10,4,16,45,516.0,47.0,2.9,16.6,149.0,34.96,25.21
2018,10,4,17,0,436.0,40.0,2.8,16.3,101.0,31.15,21.43
2018,10,4,17,15,296.0,29.5,2.65,15.85,63.0,23.86,13.77
2018,10,4,17,30,156.0,19.0,2.5,15.4,25.0,18.11,0.0
2018,10,4,17,45,78.0,9.5,2.3,15.0,12.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.5,1.15,7.8,0.5,0.0,0.0
2018,10,5,6,0,0.0,1.0,1.2,7.9,1.0,0.0,0.0
2018,10,5,6,15,44.5,12.5,1.4,8.45,16.0,31.71,0.0
2018,10,5,6,30,89.0,24.0,1.6,9.0,31.0,85.3,57.41
2018,10,5,6,45,335.5,32.5,1.8,9.5,87.5,244.33,199.73
2018,10,5,7,0,582.0,41.0,2.0,10.0,144.0,400.82,333.64
2018,10,5,7,15,454.0,62.0,2.0,10.65,158.5,374.02,313.59
2018,10,5,7,30,326.0,83.0,2.0,11.3,173.0,327.75,275.59
2018,10,5,7,45,466.0,84.5,2.0,11.95,241.0,435.65,364.6
2018,10,5,8,0,606.0,86.0,2.0,12.6,309.0,546.3,451.47
2018,10,5,8,15,734.5,73.0,1.9,13.3,379.5,632.81,515.11
2018,10,5,8,30,863.0,60.0,1.8,14.0,450.0,720.18,575.61
2018,10,5,8,45,881.0,61.5,1.7,14.7,494.5,749.68,592.03
2018,10,5,9,0,899.0,63.0,1.6,15.4,539.0,776.79,606.86
2018,10,5,9,15,911.5,65.0,1.5,16.2,578.0,797.51,616.65
2018,10,5,9,30,924.0,67.0,1.4,17.0,617.0,815.21,624.22
2018,10,5,9,45,932.5,68.5,1.35,17.75,650.0,825.95,627.67
2018,10,5,10,0,941.0,70.0,1.3,18.5,683.0,833.34,628.99
2018,10,5,10,15,922.0,81.0,1.4,19.1,701.5,826.0,622.73
2018,10,5,10,30,903.0,92.0,1.5,19.7,720.0,815.03,614.26
2018,10,5,10,45,806.5,137.0,1.65,20.3,708.5,780.13,590.02
2018,10,5,11,0,710.0,182.0,1.8,20.9,697.0,740.15,560.9
2018,10,5,11,15,837.0,128.0,1.9,21.25,744.0,762.72,577.9
2018,10,5,11,30,964.0,74.0,2.0,21.6,791.0,777.72,587.79
2018,10,5,11,45,963.0,75.0,2.15,21.9,793.0,753.49,571.2
2018,10,5,12,0,962.0,76.0,2.3,22.2,795.0,726.23,552.71
2018,10,5,12,15,958.0,77.0,2.35,22.35,788.5,694.12,528.77
2018,10,5,12,30,954.0,78.0,2.4,22.5,782.0,659.44,502.43
2018,10,5,12,45,923.5,89.5,2.45,22.65,760.5,616.97,469.64
2018,10,5,13,0,893.0,101.0,2.5,22.8,739.0,573.84,435.8
2018,10,5,13,15,811.0,130.0,2.55,22.7,696.0,518.64,392.78
2018,10,5,13,30,729.0,159.0,2.6,22.6,653.0,466.28,351.43
2018,10,5,13,45,784.5,130.0,2.7,22.5,641.5,430.42,321.15
2018,10,5,14,0,840.0,101.0,2.8,22.4,630.0,385.12,282.01
2018,10,5,14,15,861.5,87.5,2.95,22.2,603.5,341.51,243.18
2018,10,5,14,30,883.0,74.0,3.1,22.0,577.0,290.48,197.62
2018,10,5,14,45,868.5,71.5,3.25,21.85,535.5,237.96,151.95
2018,10,5,15,0,854.0,69.0,3.4,21.7,494.0,185.98,108.63
2018,10,5,15,15,830.5,66.5,3.4,21.7,447.5,133.89,70.36
2018,10,5,15,30,807.0,64.0,3.4,21.7,401.0,77.24,37.99
2018,10,5,15,45,774.5,60.5,3.5,20.9,351.0,42.56,31.46
2018,10,5,16,0,742.0,57.0,3.6,20.1,301.0,41.4,30.66
2018,10,5,16,15,669.5,54.5,3.4,19.4,246.5,41.02,30.46
2018,10,5,16,30,597.0,52.0,3.2,18.7,192.0,37.29,27.21
2018,10,5,16,45,520.5,44.5,2.95,18.0,144.5,33.04,23.34
2018,10,5,17,0,444.0,37.0,2.7,17.3,97.0,28.66,19.11
2018,10,5,17,15,314.0,27.0,2.5,16.6,60.5,21.72,11.6
2018,10,5,17,30,184.0,17.0,2.3,15.9,24.0,16.2,0.0
2018,10,5,17,45,92.0,8.5,2.1,15.15,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.65,11.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,10,6,5,45,10.0,1.5,2.4,10.25,1.0,0.0,0.0
2018,10,6,6,0,20.0,3.0,2.4,10.3,2.0,0.0,0.0
2018,10,6,6,15,162.0,14.5,2.55,10.6,25.5,85.44,0.0
2018,10,6,6,30,304.0,26.0,2.7,10.9,49.0,202.77,136.93
2018,10,6,6,45,312.0,35.5,2.85,11.25,75.0,234.71,190.14
2018,10,6,7,0,320.0,45.0,3.0,11.6,101.0,261.39,217.66
2018,10,6,7,15,515.0,47.0,3.0,12.1,171.5,390.32,328.09
2018,10,6,7,30,710.0,49.0,3.0,12.6,242.0,528.5,441.7
2018,10,6,7,45,753.0,51.5,3.0,13.1,293.0,580.45,482.43
2018,10,6,8,0,796.0,54.0,3.0,13.6,344.0,626.91,516.43
2018,10,6,8,15,825.0,56.5,3.05,14.3,393.0,668.65,545.45
2018,10,6,8,30,854.0,59.0,3.1,15.0,442.0,709.11,572.77
2018,10,6,8,45,875.5,60.0,3.2,15.7,487.0,740.35,592.92
2018,10,6,9,0,897.0,61.0,3.3,16.4,532.0,769.35,611.21
2018,10,6,9,15,910.5,63.0,3.45,17.05,572.0,790.75,624.19
2018,10,6,9,30,924.0,65.0,3.6,17.7,612.0,809.16,635.03
2018,10,6,9,45,933.5,67.0,3.8,18.3,645.5,821.2,641.71
2018,10,6,10,0,943.0,69.0,4.0,18.9,679.0,829.88,646.09
2018,10,6,10,15,950.5,70.0,4.1,19.25,706.0,832.4,646.37
2018,10,6,10,30,958.0,71.0,4.2,19.6,733.0,831.41,644.34
2018,10,6,10,45,963.5,72.0,4.3,19.9,752.5,825.33,638.96
2018,10,6,11,0,969.0,73.0,4.4,20.2,772.0,815.72,631.32
2018,10,6,11,15,958.5,78.0,4.5,20.3,778.0,794.88,616.41
2018,10,6,11,30,948.0,83.0,4.6,20.4,784.0,771.02,599.4
2018,10,6,11,45,842.0,119.0,4.7,20.55,743.0,710.2,554.61
2018,10,6,12,0,736.0,155.0,4.8,20.7,702.0,648.42,506.68
2018,10,6,12,15,525.0,216.0,4.85,20.7,604.5,543.41,424.78
2018,10,6,12,30,314.0,277.0,4.9,20.7,507.0,447.97,349.27
2018,10,6,12,45,243.0,284.0,5.0,20.7,460.0,398.27,310.32
2018,10,6,13,0,172.0,291.0,5.1,20.7,413.0,354.17,275.48
2018,10,6,13,15,284.0,268.5,5.1,20.6,463.0,376.86,292.93
2018,10,6,13,30,396.0,246.0,5.1,20.5,513.0,389.04,300.79
2018,10,6,13,45,620.5,173.0,5.15,20.4,570.5,394.74,301.26
2018,10,6,14,0,845.0,100.0,5.2,20.3,628.0,381.91,284.0
2018,10,6,14,15,879.5,84.0,5.2,20.1,606.0,339.81,244.73
2018,10,6,14,30,914.0,68.0,5.2,19.9,584.0,288.97,197.69
2018,10,6,14,45,897.5,67.0,5.2,19.7,542.0,235.82,150.67
2018,10,6,15,0,881.0,66.0,5.2,19.5,500.0,183.36,106.58
2018,10,6,15,15,858.5,63.5,5.2,19.5,453.0,130.06,67.53
2018,10,6,15,30,836.0,61.0,5.2,19.5,406.0,78.56,40.7
2018,10,6,15,45,803.0,57.5,5.1,18.9,355.0,40.51,29.95
2018,10,6,16,0,770.0,54.0,5.0,18.3,304.0,39.24,29.0
2018,10,6,16,15,720.5,50.0,4.7,17.8,252.0,37.5,27.56
2018,10,6,16,30,671.0,46.0,4.4,17.3,200.0,35.79,26.03
2018,10,6,16,45,587.5,40.0,4.1,16.75,150.0,32.23,22.71
2018,10,6,17,0,504.0,34.0,3.8,16.2,100.0,28.67,19.13
2018,10,6,17,15,337.0,25.0,3.45,15.55,60.5,20.06,9.85
2018,10,6,17,30,170.0,16.0,3.1,14.9,21.0,15.25,0.0
2018,10,6,17,45,85.0,8.0,2.8,14.2,10.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.0,9.05,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,10,7,5,45,15.0,1.5,2.1,8.8,1.0,0.0,0.0
2018,10,7,6,0,30.0,3.0,2.1,8.8,2.0,0.0,0.0
2018,10,7,6,15,207.0,14.0,2.35,9.6,27.0,104.28,0.0
2018,10,7,6,30,384.0,25.0,2.6,10.4,52.0,238.04,154.53
2018,10,7,6,45,499.5,32.0,2.85,11.15,98.0,321.08,259.49
2018,10,7,7,0,615.0,39.0,3.1,11.9,144.0,413.17,341.89
2018,10,7,7,15,679.5,43.5,3.4,12.6,196.0,478.54,399.23
2018,10,7,7,30,744.0,48.0,3.7,13.3,248.0,546.21,455.72
2018,10,7,7,45,785.0,51.0,3.95,14.0,300.0,598.31,497.42
2018,10,7,8,0,826.0,54.0,4.2,14.7,352.0,644.76,531.92
2018,10,7,8,15,853.5,57.0,4.3,15.4,402.0,686.62,561.44
2018,10,7,8,30,881.0,60.0,4.4,16.1,452.0,727.03,589.15
2018,10,7,8,45,900.0,62.0,4.5,16.8,497.5,757.94,609.24
2018,10,7,9,0,919.0,64.0,4.6,17.5,543.0,786.39,627.32
2018,10,7,9,15,933.0,65.5,4.6,18.05,583.5,807.64,639.74
2018,10,7,9,30,947.0,67.0,4.6,18.6,624.0,825.83,649.95
2018,10,7,9,45,957.0,68.5,4.6,19.1,658.0,837.63,655.71
2018,10,7,10,0,967.0,70.0,4.6,19.6,692.0,846.01,659.14
2018,10,7,10,15,974.0,70.0,4.6,20.0,718.0,846.82,657.56
2018,10,7,10,30,981.0,70.0,4.6,20.4,744.0,844.09,653.68
2018,10,7,10,45,985.0,71.0,4.55,20.8,762.5,836.55,646.25
2018,10,7,11,0,989.0,72.0,4.5,21.2,781.0,825.43,636.49
2018,10,7,11,15,990.5,72.5,4.45,21.5,791.5,808.41,622.97
2018,10,7,11,30,992.0,73.0,4.4,21.8,802.0,787.98,607.22
2018,10,7,11,45,992.5,73.0,4.35,22.05,804.0,763.03,588.6
2018,10,7,12,0,993.0,73.0,4.3,22.3,806.0,734.92,567.59
2018,10,7,12,15,990.0,73.5,4.3,22.45,799.5,702.03,541.9
2018,10,7,12,30,987.0,74.0,4.3,22.6,793.0,666.43,513.81
2018,10,7,12,45,981.0,74.5,4.3,22.75,777.5,626.58,482.07
2018,10,7,13,0,975.0,75.0,4.3,22.9,762.0,584.59,448.06
2018,10,7,13,15,967.5,74.5,4.3,22.9,739.0,539.02,410.85
2018,10,7,13,30,960.0,74.0,4.3,22.9,716.0,491.86,371.49
2018,10,7,13,45,950.0,73.5,4.35,22.9,685.5,442.36,329.42
2018,10,7,14,0,940.0,73.0,4.4,22.9,655.0,391.96,285.62
2018,10,7,14,15,925.5,72.0,4.4,22.75,617.5,339.11,239.29
2018,10,7,14,30,911.0,71.0,4.4,22.6,580.0,286.27,192.61
2018,10,7,14,45,891.5,69.5,4.45,22.45,537.0,232.31,145.89
2018,10,7,15,0,872.0,68.0,4.5,22.3,494.0,179.36,102.49
2018,10,7,15,15,848.0,65.5,4.5,22.3,446.5,126.49,64.97
2018,10,7,15,30,824.0,63.0,4.5,22.3,399.0,69.15,34.77
2018,10,7,15,45,786.0,60.0,4.3,21.7,347.5,42.6,31.41
2018,10,7,16,0,748.0,57.0,4.1,21.1,296.0,41.82,30.91
2018,10,7,16,15,688.5,53.5,3.55,20.2,243.5,40.64,30.02
2018,10,7,16,30,629.0,50.0,3.0,19.3,191.0,39.59,29.12
2018,10,7,16,45,536.5,43.0,2.45,18.45,141.5,32.24,22.52
2018,10,7,17,0,444.0,36.0,1.9,17.6,92.0,28.25,18.59
2018,10,7,17,15,290.5,24.5,1.75,16.8,54.5,19.79,8.92
2018,10,7,17,30,137.0,13.0,1.6,16.0,17.0,12.39,0.0
2018,10,7,17,45,68.5,6.5,1.45,15.2,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,8,5,45,14.0,1.5,1.05,10.25,1.0,0.0,0.0
2018,10,8,6,0,28.0,3.0,1.0,10.3,2.0,0.0,0.0
2018,10,8,6,15,199.0,13.5,1.05,11.05,25.5,99.73,0.0
2018,10,8,6,30,370.0,24.0,1.1,11.8,49.0,227.94,138.22
2018,10,8,6,45,487.5,30.0,1.1,12.55,93.5,311.3,247.3
2018,10,8,7,0,605.0,36.0,1.1,13.3,138.0,402.12,326.45
2018,10,8,7,15,670.0,40.5,1.15,14.05,189.0,466.85,381.05
2018,10,8,7,30,735.0,45.0,1.2,14.8,240.0,534.15,434.7
2018,10,8,7,45,775.5,48.0,1.25,15.6,291.0,579.93,469.5
2018,10,8,8,0,816.0,51.0,1.3,16.4,342.0,631.01,505.24
2018,10,8,8,15,842.5,53.5,1.45,17.2,391.0,671.19,532.52
2018,10,8,8,30,869.0,56.0,1.6,18.0,440.0,709.91,558.15
2018,10,8,8,45,888.0,57.5,1.75,18.8,484.5,739.92,577.09
2018,10,8,9,0,907.0,59.0,1.9,19.6,529.0,767.55,594.16
2018,10,8,9,15,920.0,60.5,1.9,20.05,568.0,787.87,605.53
2018,10,8,9,30,933.0,62.0,1.9,20.5,607.0,805.16,614.83
2018,10,8,9,45,942.5,62.5,1.95,20.95,639.5,815.34,619.74
2018,10,8,10,0,952.0,63.0,2.0,21.4,672.0,822.19,622.55
2018,10,8,10,15,958.5,64.0,2.0,21.75,698.0,823.82,621.74
2018,10,8,10,30,965.0,65.0,2.0,22.1,724.0,821.93,618.75
2018,10,8,10,45,969.5,66.0,2.0,22.5,742.5,814.96,612.37
2018,10,8,11,0,974.0,67.0,2.0,22.9,761.0,804.46,603.8
2018,10,8,11,15,976.5,67.0,2.0,23.15,771.5,787.93,591.64
2018,10,8,11,30,979.0,67.0,2.0,23.4,782.0,768.03,577.34
2018,10,8,11,45,979.5,67.5,2.05,23.65,784.5,743.96,560.64
2018,10,8,12,0,980.0,68.0,2.1,23.9,787.0,716.76,541.44
2018,10,8,12,15,978.5,68.0,2.1,24.05,781.0,684.78,517.3
2018,10,8,12,30,977.0,68.0,2.1,24.2,775.0,650.04,490.78
2018,10,8,12,45,973.5,68.0,2.15,24.35,761.0,611.58,461.27
2018,10,8,13,0,970.0,68.0,2.2,24.5,747.0,570.82,429.34
2018,10,8,13,15,964.5,67.5,2.2,24.5,725.0,526.54,394.03
2018,10,8,13,30,959.0,67.0,2.2,24.5,703.0,480.51,356.42
2018,10,8,13,45,950.5,66.0,2.2,24.45,673.5,431.35,315.5
2018,10,8,14,0,942.0,65.0,2.2,24.4,644.0,381.15,272.7
2018,10,8,14,15,930.0,63.5,2.25,24.25,607.5,328.71,227.52
2018,10,8,14,30,918.0,62.0,2.3,24.1,571.0,276.05,181.7
2018,10,8,14,45,901.5,61.0,2.3,23.95,529.0,222.96,136.29
2018,10,8,15,0,885.0,60.0,2.3,23.8,487.0,170.56,94.03
2018,10,8,15,15,862.5,57.5,2.3,23.8,440.0,117.4,57.38
2018,10,8,15,30,840.0,55.0,2.3,23.8,393.0,66.05,33.88
2018,10,8,15,45,806.0,52.0,2.3,23.05,342.5,42.69,31.32
2018,10,8,16,0,772.0,49.0,2.3,22.3,292.0,35.56,25.33
2018,10,8,16,15,719.5,46.0,2.05,21.3,240.5,34.48,24.52
2018,10,8,16,30,667.0,43.0,1.8,20.3,189.0,33.5,23.68
2018,10,8,16,45,580.0,37.5,1.5,19.3,140.0,30.29,20.72
2018,10,8,17,0,493.0,32.0,1.2,18.3,91.0,27.15,17.51
2018,10,8,17,15,308.5,22.5,1.15,17.55,53.5,18.11,6.8
2018,10,8,17,30,124.0,13.0,1.1,16.8,16.0,12.39,0.0
2018,10,8,17,45,62.0,6.5,1.1,16.1,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,13.6,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,13.35,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.25,13.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.2,12.9,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.25,12.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,12.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,9,6,15,158.0,11.5,1.05,10.9,22.0,79.49,0.0
2018,10,9,6,30,316.0,23.0,1.1,11.6,44.0,198.97,111.62
2018,10,9,6,45,448.0,30.5,1.15,12.3,89.0,295.79,234.64
2018,10,9,7,0,580.0,38.0,1.2,13.0,134.0,388.49,315.98
2018,10,9,7,15,609.5,47.0,1.2,13.75,178.5,436.73,357.62
2018,10,9,7,30,639.0,56.0,1.2,14.5,223.0,489.31,399.88
2018,10,9,7,45,696.5,59.0,1.2,15.3,276.0,544.94,442.53
2018,10,9,8,0,754.0,62.0,1.2,16.1,329.0,605.5,486.5
2018,10,9,8,15,806.5,61.0,1.1,17.0,382.5,657.96,520.56
2018,10,9,8,30,859.0,60.0,1.0,17.9,436.0,704.45,548.89
2018,10,9,8,45,879.0,62.0,0.9,18.85,481.0,735.41,565.19
2018,10,9,9,0,899.0,64.0,0.8,19.8,526.0,764.03,579.45
2018,10,9,9,15,910.5,66.5,0.8,20.35,565.0,784.07,589.9
2018,10,9,9,30,922.0,69.0,0.8,20.9,604.0,801.06,598.36
2018,10,9,9,45,929.0,71.5,0.8,21.5,636.5,811.31,602.3
2018,10,9,10,0,936.0,74.0,0.8,22.1,669.0,818.2,604.19
2018,10,9,10,15,944.0,75.0,0.8,22.5,695.5,820.75,603.86
2018,10,9,10,30,952.0,76.0,0.8,22.9,722.0,819.83,601.47
2018,10,9,10,45,957.0,76.5,0.75,23.3,740.5,812.55,594.33
2018,10,9,11,0,962.0,77.0,0.7,23.7,759.0,801.81,585.17
2018,10,9,11,15,964.5,77.5,0.8,24.0,769.5,785.78,575.29
2018,10,9,11,30,967.0,78.0,0.9,24.3,780.0,766.41,563.21
2018,10,9,11,45,960.0,81.5,1.0,24.55,780.0,740.29,546.66
2018,10,9,12,0,953.0,85.0,1.1,24.8,780.0,711.38,526.92
2018,10,9,12,15,958.5,81.5,1.25,24.9,775.5,680.9,506.18
2018,10,9,12,30,964.0,78.0,1.4,25.0,771.0,647.38,482.51
2018,10,9,12,45,930.5,89.5,1.5,25.05,748.0,603.33,449.99
2018,10,9,13,0,897.0,101.0,1.6,25.1,725.0,558.85,416.39
2018,10,9,13,15,890.0,99.0,1.75,25.0,702.0,515.04,382.9
2018,10,9,13,30,883.0,97.0,1.9,24.9,679.0,469.83,347.12
2018,10,9,13,45,894.0,88.5,2.0,24.75,655.5,424.76,309.91
2018,10,9,14,0,905.0,80.0,2.1,24.6,632.0,377.11,269.39
2018,10,9,14,15,893.0,77.5,2.3,24.25,595.5,325.46,225.48
2018,10,9,14,30,881.0,75.0,2.5,23.9,559.0,273.67,180.88
2018,10,9,14,45,801.5,86.5,2.65,23.55,501.0,215.21,134.25
2018,10,9,15,0,722.0,98.0,2.8,23.2,443.0,164.69,96.69
2018,10,9,15,15,554.0,118.5,2.8,23.2,367.5,126.59,77.14
2018,10,9,15,30,386.0,139.0,2.8,23.2,292.0,104.79,74.49
2018,10,9,15,45,486.5,106.0,3.05,22.15,273.0,73.87,58.3
2018,10,9,16,0,587.0,73.0,3.3,21.1,254.0,50.57,38.52
2018,10,9,16,15,585.5,61.5,3.2,20.2,214.5,43.75,32.72
2018,10,9,16,30,584.0,50.0,3.1,19.3,175.0,36.52,26.39
2018,10,9,16,45,505.0,42.5,3.0,18.45,129.5,32.22,22.41
2018,10,9,17,0,426.0,35.0,2.9,17.6,84.0,27.83,18.01
2018,10,9,17,15,263.0,23.0,2.8,16.85,48.5,18.81,6.03
2018,10,9,17,30,100.0,11.0,2.7,16.1,13.0,10.48,0.0
2018,10,9,17,45,50.0,5.5,2.55,15.3,6.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,9.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,10,6,15,8.5,5.0,1.75,9.1,5.5,8.43,0.0
2018,10,10,6,30,17.0,10.0,1.8,9.3,11.0,19.64,5.12
2018,10,10,6,45,30.0,21.0,1.85,9.55,25.0,40.88,28.77
