Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,8,45,846.0,66.0,1.3,12.6,369.0,615.72,498.03
2018,11,9,9,0,876.0,69.0,1.2,13.4,413.0,647.54,518.7
2018,11,9,9,15,893.0,72.5,1.05,14.3,451.5,669.2,530.3
2018,11,9,9,30,910.0,76.0,0.9,15.2,490.0,687.96,539.2
2018,11,9,9,45,919.5,78.5,0.75,16.1,521.0,697.61,541.09
2018,11,9,10,0,929.0,81.0,0.6,17.0,552.0,700.41,538.05
2018,11,9,10,15,938.0,82.5,0.75,17.6,577.0,702.34,539.01
2018,11,9,10,30,947.0,84.0,0.9,18.2,602.0,700.93,537.41
2018,11,9,10,45,952.5,84.0,1.0,18.8,618.5,692.32,530.04
2018,11,9,11,0,958.0,84.0,1.1,19.4,635.0,680.39,520.2
2018,11,9,11,15,959.5,84.5,1.25,19.7,643.5,663.28,507.49
2018,11,9,11,30,961.0,85.0,1.4,20.0,652.0,643.03,492.13
2018,11,9,11,45,961.0,84.5,1.55,20.3,652.5,617.87,472.78
2018,11,9,12,0,961.0,84.0,1.7,20.6,653.0,589.83,450.76
2018,11,9,12,15,957.0,85.0,1.75,20.65,646.0,558.47,425.55
2018,11,9,12,30,953.0,86.0,1.8,20.7,639.0,524.66,397.87
2018,11,9,12,45,945.5,85.5,1.85,20.8,623.0,485.68,365.57
2018,11,9,13,0,938.0,85.0,1.9,20.9,607.0,444.88,331.07
2018,11,9,13,15,928.5,84.0,1.9,20.85,584.0,401.31,293.69
2018,11,9,13,30,919.0,83.0,1.9,20.8,561.0,356.51,254.58
2018,11,9,13,45,905.0,81.5,1.9,20.75,530.5,305.33,210.16
2018,11,9,14,0,891.0,80.0,1.9,20.7,500.0,257.16,168.1
2018,11,9,14,15,870.5,78.0,1.85,20.45,463.0,207.42,126.3
2018,11,9,14,30,850.0,76.0,1.8,20.2,426.0,158.5,88.29
2018,11,9,14,45,820.0,73.5,1.8,19.95,383.5,109.62,57.09
2018,11,9,15,0,790.0,71.0,1.8,19.7,341.0,63.11,39.62
2018,11,9,15,15,749.0,66.5,1.8,19.7,295.0,50.75,38.92
2018,11,9,15,30,708.0,62.0,1.8,19.7,249.0,44.39,33.37
2018,11,9,15,45,641.0,56.0,1.35,17.85,201.0,41.38,30.89
2018,11,9,16,0,574.0,50.0,0.9,16.0,153.0,38.38,28.23
2018,11,9,16,15,461.0,41.5,0.95,15.1,108.5,33.0,23.09
2018,11,9,16,30,348.0,33.0,1.0,14.2,64.0,27.56,16.75
2018,11,9,16,45,197.0,19.5,1.05,13.35,35.0,18.59,0.0
2018,11,9,17,0,46.0,6.0,1.1,12.5,6.0,5.72,0.0
2018,11,9,17,15,23.0,3.0,1.1,12.2,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.35,9.35,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.3,9.3,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.3,9.25,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.3,9.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.3,9.1,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,11,10,6,45,91.0,12.0,0.6,7.0,17.5,48.26,0.0
2018,11,10,7,0,182.0,24.0,0.6,7.0,35.0,126.4,50.14
2018,11,10,7,15,299.0,38.0,0.55,7.55,74.5,210.46,165.5
2018,11,10,7,30,416.0,52.0,0.5,8.1,114.0,293.35,239.04
2018,11,10,7,45,489.5,61.5,0.5,8.65,159.0,355.01,291.84
2018,11,10,8,0,563.0,71.0,0.5,9.2,204.0,418.57,343.97
2018,11,10,8,15,611.0,78.5,0.5,9.8,249.5,466.66,381.75
2018,11,10,8,30,659.0,86.0,0.5,10.4,295.0,514.47,417.82
2018,11,10,8,45,690.5,91.0,0.45,11.05,336.0,548.63,441.66
2018,11,10,9,0,722.0,96.0,0.4,11.7,377.0,581.14,463.46
2018,11,10,9,15,745.5,100.5,0.55,12.55,414.5,606.05,481.02
2018,11,10,9,30,769.0,105.0,0.7,13.4,452.0,628.57,496.55
2018,11,10,9,45,784.5,109.0,0.85,14.3,483.5,642.75,505.62
2018,11,10,10,0,800.0,113.0,1.0,15.2,515.0,654.06,512.46
2018,11,10,10,15,812.5,115.0,1.0,15.6,540.0,658.28,513.53
2018,11,10,10,30,825.0,117.0,1.0,16.0,565.0,659.44,512.41
2018,11,10,10,45,833.0,118.0,1.05,16.4,582.0,652.36,505.89
2018,11,10,11,0,841.0,119.0,1.1,16.8,599.0,643.85,498.27
2018,11,10,11,15,846.0,120.0,1.1,17.1,609.0,630.46,486.74
2018,11,10,11,30,851.0,121.0,1.1,17.4,619.0,614.09,472.93
2018,11,10,11,45,852.0,120.5,1.15,17.65,620.0,591.14,454.66
2018,11,10,12,0,853.0,120.0,1.2,17.9,621.0,565.55,434.12
2018,11,10,12,15,834.5,124.5,1.25,18.0,610.0,532.65,407.95
2018,11,10,12,30,816.0,129.0,1.3,18.1,599.0,496.78,379.11
2018,11,10,12,45,788.5,134.0,1.4,18.15,579.0,457.77,347.63
2018,11,10,13,0,761.0,139.0,1.5,18.2,559.0,418.68,315.39
2018,11,10,13,15,747.0,136.5,1.6,18.15,535.5,377.81,281.06
2018,11,10,13,30,733.0,134.0,1.7,18.1,512.0,336.58,245.74
2018,11,10,13,45,714.5,131.0,1.8,18.0,482.5,293.64,208.8
2018,11,10,14,0,696.0,128.0,1.9,17.9,453.0,251.24,172.35
2018,11,10,14,15,670.5,123.5,1.85,17.55,417.5,207.18,135.93
2018,11,10,14,30,645.0,119.0,1.8,17.2,382.0,164.87,103.46
2018,11,10,14,45,610.5,112.5,1.8,16.9,341.5,122.25,75.98
2018,11,10,15,0,576.0,106.0,1.8,16.6,301.0,82.84,59.78
2018,11,10,15,15,531.0,96.5,1.8,16.6,257.5,69.41,55.85
2018,11,10,15,30,486.0,87.0,1.8,16.6,214.0,63.8,50.91
2018,11,10,15,45,422.5,75.5,1.4,14.75,170.5,56.41,44.59
2018,11,10,16,0,359.0,64.0,1.0,12.9,127.0,48.78,37.78
2018,11,10,16,15,271.5,48.0,1.0,12.15,87.5,37.19,27.0
2018,11,10,16,30,184.0,32.0,1.0,11.4,48.0,25.18,14.75
2018,11,10,16,45,101.5,18.0,1.05,10.65,26.0,17.16,0.0
2018,11,10,17,0,19.0,4.0,1.1,9.9,4.0,3.81,0.0
2018,11,10,17,15,9.5,2.0,1.1,9.6,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.75,6.25,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,11,6,45,82.5,11.5,1.2,4.9,16.0,44.08,0.0
2018,11,11,7,0,165.0,23.0,1.2,5.0,32.0,116.12,33.11
2018,11,11,7,15,280.5,37.5,1.15,5.8,71.0,202.59,159.76
2018,11,11,7,30,396.0,52.0,1.1,6.6,110.0,281.42,231.66
2018,11,11,7,45,475.0,62.0,1.05,7.4,155.5,345.76,287.52
2018,11,11,8,0,554.0,72.0,1.0,8.2,201.0,412.33,342.74
2018,11,11,8,15,607.5,79.5,1.15,9.05,247.5,463.3,384.17
2018,11,11,8,30,661.0,87.0,1.3,9.9,294.0,514.17,424.1
2018,11,11,8,45,700.5,91.0,1.4,10.75,337.0,552.07,452.5
2018,11,11,9,0,740.0,95.0,1.5,11.6,380.0,588.49,478.99
2018,11,11,9,15,762.5,100.0,1.55,12.35,418.0,613.42,495.86
2018,11,11,9,30,785.0,105.0,1.6,13.1,456.0,635.91,510.58
2018,11,11,9,45,799.5,109.0,1.6,13.85,487.5,649.44,518.0
2018,11,11,10,0,814.0,113.0,1.6,14.6,519.0,660.07,523.17
2018,11,11,10,15,828.0,114.5,1.55,15.15,544.5,664.64,523.88
2018,11,11,10,30,842.0,116.0,1.5,15.7,570.0,664.44,521.12
2018,11,11,10,45,852.0,116.5,1.5,16.2,588.0,659.6,515.4
2018,11,11,11,0,862.0,117.0,1.5,16.7,606.0,651.56,507.32
2018,11,11,11,15,866.5,117.5,1.45,17.05,615.5,637.06,494.36
2018,11,11,11,30,871.0,118.0,1.4,17.4,625.0,619.55,479.13
2018,11,11,11,45,872.0,118.0,1.4,17.75,626.5,596.69,460.17
2018,11,11,12,0,873.0,118.0,1.4,18.1,628.0,571.13,438.94
2018,11,11,12,15,874.5,116.0,1.35,18.25,622.0,541.3,414.24
2018,11,11,12,30,876.0,114.0,1.3,18.4,616.0,509.01,387.2
2018,11,11,12,45,876.0,111.0,1.3,18.6,602.5,472.79,356.82
2018,11,11,13,0,876.0,108.0,1.3,18.8,589.0,434.48,324.1
2018,11,11,13,15,865.5,106.5,1.25,18.8,566.0,392.02,287.69
2018,11,11,13,30,855.0,105.0,1.2,18.8,543.0,348.62,249.93
2018,11,11,13,45,834.5,101.0,1.1,18.8,509.0,299.72,207.75
2018,11,11,14,0,814.0,97.0,1.0,18.8,475.0,251.3,166.2
2018,11,11,14,15,760.5,96.5,0.95,18.55,428.5,196.86,122.71
2018,11,11,14,30,707.0,96.0,0.9,18.3,382.0,150.57,88.64
2018,11,11,14,45,711.0,90.0,0.85,18.1,353.0,107.8,60.77
2018,11,11,15,0,715.0,84.0,0.8,17.9,324.0,64.09,50.78
2018,11,11,15,15,671.0,77.5,0.8,17.9,278.5,55.26,43.19
2018,11,11,15,30,627.0,71.0,0.8,17.9,233.0,52.25,40.54
2018,11,11,15,45,561.0,63.0,0.65,16.4,187.0,47.82,36.75
2018,11,11,16,0,495.0,55.0,0.5,14.9,141.0,43.33,32.68
2018,11,11,16,15,392.0,43.5,0.5,14.35,98.5,35.27,25.05
2018,11,11,16,30,289.0,32.0,0.5,13.8,56.0,26.89,15.64
2018,11,11,16,45,162.5,19.0,0.5,13.2,30.5,18.11,0.0
2018,11,11,17,0,36.0,6.0,0.5,12.6,5.0,0.0,0.0
2018,11,11,17,15,18.0,3.0,0.55,12.35,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,3.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,6,45,83.0,11.0,1.65,4.25,15.5,43.55,0.0
2018,11,12,7,0,166.0,22.0,1.6,4.5,31.0,113.76,15.76
2018,11,12,7,15,284.0,36.0,1.75,5.65,69.0,199.05,156.03
2018,11,12,7,30,402.0,50.0,1.9,6.8,107.0,280.94,231.66
2018,11,12,7,45,481.0,59.5,2.0,7.95,152.0,344.52,287.65
2018,11,12,8,0,560.0,69.0,2.1,9.1,197.0,410.32,343.25
2018,11,12,8,15,613.5,75.5,2.2,9.95,242.5,460.04,384.15
2018,11,12,8,30,667.0,82.0,2.3,10.8,288.0,509.66,423.45
2018,11,12,8,45,705.5,86.0,2.4,11.65,331.0,546.82,451.67
2018,11,12,9,0,744.0,90.0,2.5,12.5,374.0,582.52,477.94
2018,11,12,9,15,774.5,92.5,2.5,13.45,413.0,609.64,496.34
2018,11,12,9,30,805.0,95.0,2.5,14.4,452.0,634.47,512.51
2018,11,12,9,45,829.5,95.5,2.55,15.3,485.5,648.49,520.61
2018,11,12,10,0,854.0,96.0,2.6,16.2,519.0,662.2,528.25
2018,11,12,10,15,867.0,97.5,2.6,16.95,544.5,666.5,528.73
2018,11,12,10,30,880.0,99.0,2.6,17.7,570.0,667.59,526.78
2018,11,12,10,45,889.5,99.5,2.55,18.5,588.0,662.15,519.67
2018,11,12,11,0,899.0,100.0,2.5,19.3,606.0,653.45,510.13
2018,11,12,11,15,904.0,100.0,2.35,19.65,615.5,638.31,496.19
2018,11,12,11,30,909.0,100.0,2.2,20.0,625.0,620.05,479.85
2018,11,12,11,45,911.0,99.0,2.05,20.35,626.5,596.11,459.18
2018,11,12,12,0,913.0,98.0,1.9,20.7,628.0,569.33,436.18
2018,11,12,12,15,911.5,97.5,1.75,20.8,621.5,538.61,410.32
2018,11,12,12,30,910.0,97.0,1.6,20.9,615.0,505.47,382.21
2018,11,12,12,45,906.0,95.0,1.45,21.0,600.0,467.6,350.07
2018,11,12,13,0,902.0,93.0,1.3,21.1,585.0,427.83,315.88
2018,11,12,13,15,893.0,91.0,1.2,21.0,562.0,384.65,278.94
2018,11,12,13,30,884.0,89.0,1.1,20.9,539.0,340.34,240.49
2018,11,12,13,45,870.0,87.0,1.0,20.85,509.0,293.86,200.11
2018,11,12,14,0,856.0,85.0,0.9,20.8,479.0,247.15,159.8
2018,11,12,14,15,836.0,82.0,0.85,20.55,443.0,198.62,119.84
2018,11,12,14,30,816.0,79.0,0.8,20.3,407.0,150.94,83.82
2018,11,12,14,45,786.5,75.5,0.75,20.0,365.5,103.37,54.83
2018,11,12,15,0,757.0,72.0,0.7,19.7,324.0,58.16,45.27
2018,11,12,15,15,714.5,67.0,0.7,19.7,278.5,46.89,35.57
2018,11,12,15,30,672.0,62.0,0.7,19.7,233.0,44.79,33.73
2018,11,12,15,45,606.5,55.5,0.65,17.9,187.0,41.37,30.86
2018,11,12,16,0,541.0,49.0,0.6,16.1,141.0,37.94,27.76
2018,11,12,16,15,432.0,39.5,0.7,15.3,98.5,31.58,21.69
2018,11,12,16,30,323.0,30.0,0.8,14.5,56.0,25.04,13.75
2018,11,12,16,45,182.5,18.0,0.85,13.75,30.5,17.16,0.0
2018,11,12,17,0,42.0,6.0,0.9,13.0,5.0,0.0,0.0
2018,11,12,17,15,21.0,3.0,0.95,12.6,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,13,6,45,51.0,9.5,1.25,6.8,12.0,29.21,0.0
2018,11,13,7,0,102.0,19.0,1.2,6.9,24.0,80.59,0.0
2018,11,13,7,15,163.0,33.5,1.15,7.3,51.5,141.39,108.07
2018,11,13,7,30,224.0,48.0,1.1,7.7,79.0,190.84,155.84
2018,11,13,7,45,266.5,62.5,1.05,8.15,113.0,234.15,194.74
2018,11,13,8,0,309.0,77.0,1.0,8.6,147.0,278.98,233.48
2018,11,13,8,15,218.0,92.0,1.1,9.25,146.5,239.26,200.49
2018,11,13,8,30,127.0,107.0,1.2,9.9,146.0,195.82,163.35
2018,11,13,8,45,88.5,129.0,1.35,10.6,158.0,197.83,164.04
2018,11,13,9,0,50.0,151.0,1.5,11.3,170.0,189.16,155.45
2018,11,13,9,15,84.0,170.5,1.55,11.9,206.0,230.14,189.14
2018,11,13,9,30,118.0,190.0,1.6,12.5,242.0,279.48,228.65
2018,11,13,9,45,182.0,198.0,1.65,13.05,284.5,325.91,265.73
2018,11,13,10,0,246.0,206.0,1.7,13.6,327.0,380.05,307.98
2018,11,13,10,15,176.0,221.0,1.85,14.5,309.5,339.7,273.6
2018,11,13,10,30,106.0,236.0,2.0,15.4,292.0,300.51,240.53
2018,11,13,10,45,188.5,240.5,2.2,16.25,344.5,358.12,286.07
2018,11,13,11,0,271.0,245.0,2.4,17.1,397.0,411.96,327.15
2018,11,13,11,15,326.5,236.5,2.35,17.45,422.0,427.25,338.01
2018,11,13,11,30,382.0,228.0,2.3,17.8,447.0,439.69,346.54
2018,11,13,11,45,255.0,246.0,2.25,18.2,392.5,376.02,295.38
2018,11,13,12,0,128.0,264.0,2.2,18.6,338.0,314.68,246.48
2018,11,13,12,15,271.0,234.0,2.05,18.45,388.0,350.55,274.29
2018,11,13,12,30,414.0,204.0,1.9,18.3,438.0,376.29,292.38
2018,11,13,12,45,465.0,190.0,1.8,18.15,446.5,366.3,282.41
2018,11,13,13,0,516.0,176.0,1.7,18.0,455.0,351.8,268.35
2018,11,13,13,15,342.0,197.5,1.55,17.7,379.5,288.72,220.13
2018,11,13,13,30,168.0,219.0,1.4,17.4,304.0,239.55,184.4
2018,11,13,13,45,139.0,207.5,1.25,17.1,275.0,212.17,163.1
2018,11,13,14,0,110.0,196.0,1.1,16.8,246.0,187.24,143.97
2018,11,13,14,15,95.0,174.5,0.95,16.45,215.5,163.51,125.57
2018,11,13,14,30,80.0,153.0,0.8,16.1,185.0,138.23,106.2
2018,11,13,14,45,189.5,137.5,0.65,15.75,203.0,121.52,90.29
2018,11,13,15,0,299.0,122.0,0.5,15.4,221.0,92.53,76.12
2018,11,13,15,15,210.5,110.5,0.5,15.4,175.5,83.61,68.51
2018,11,13,15,30,122.0,99.0,0.5,15.4,130.0,79.05,64.48
2018,11,13,15,45,85.5,80.5,0.45,14.55,100.0,65.27,52.34
2018,11,13,16,0,49.0,62.0,0.4,13.7,70.0,52.95,41.22
2018,11,13,16,15,31.5,44.5,0.4,13.4,49.0,38.59,27.9
2018,11,13,16,30,14.0,27.0,0.4,13.1,28.0,24.0,12.67
2018,11,13,16,45,11.0,14.5,0.4,12.8,15.0,13.82,0.0
2018,11,13,17,0,8.0,2.0,0.4,12.5,2.0,0.0,0.0
2018,11,13,17,15,4.0,1.0,0.45,12.3,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,11.2,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,14,6,45,111.5,10.0,0.9,7.1,15.0,53.25,0.0
2018,11,14,7,0,223.0,20.0,0.9,7.2,30.0,131.11,0.0
2018,11,14,7,15,370.5,29.5,0.9,7.95,69.5,230.93,174.89
2018,11,14,7,30,518.0,39.0,0.9,8.7,109.0,323.78,261.35
2018,11,14,7,45,593.5,45.0,0.9,9.45,154.5,383.07,313.33
2018,11,14,8,0,669.0,51.0,0.9,10.2,200.0,440.62,361.5
2018,11,14,8,15,716.5,55.5,1.0,10.95,245.5,486.88,399.12
2018,11,14,8,30,764.0,60.0,1.1,11.7,291.0,532.6,434.78
2018,11,14,8,45,795.0,63.0,1.15,12.4,333.0,565.73,459.28
2018,11,14,9,0,826.0,66.0,1.2,13.1,375.0,597.01,481.61
2018,11,14,9,15,845.5,69.0,1.15,14.0,412.0,618.94,495.09
2018,11,14,9,30,865.0,72.0,1.1,14.9,449.0,638.22,506.17
2018,11,14,9,45,877.5,74.5,1.05,15.85,480.0,649.62,511.04
2018,11,14,10,0,890.0,77.0,1.0,16.8,511.0,657.95,513.54
2018,11,14,10,15,900.5,79.0,0.95,17.35,536.0,658.17,510.97
2018,11,14,10,30,911.0,81.0,0.9,17.9,561.0,658.59,508.42
2018,11,14,10,45,918.0,81.5,0.85,18.45,578.5,651.96,500.82
2018,11,14,11,0,925.0,82.0,0.8,19.0,596.0,642.12,490.91
2018,11,14,11,15,928.5,82.0,0.75,19.3,605.0,626.48,477.3
2018,11,14,11,30,932.0,82.0,0.7,19.6,614.0,607.76,461.38
2018,11,14,11,45,932.0,82.5,0.65,19.95,615.5,584.63,442.02
2018,11,14,12,0,932.0,83.0,0.6,20.3,617.0,558.68,420.38
2018,11,14,12,15,926.0,83.5,0.65,20.4,609.0,527.15,395.67
2018,11,14,12,30,920.0,84.0,0.7,20.5,601.0,493.4,368.68
2018,11,14,12,45,910.0,85.0,0.75,20.6,585.5,456.42,338.57
2018,11,14,13,0,900.0,86.0,0.8,20.7,570.0,415.55,304.77
2018,11,14,13,15,888.5,85.0,0.85,20.6,547.0,372.82,268.92
2018,11,14,13,30,877.0,84.0,0.9,20.5,524.0,329.15,231.53
2018,11,14,13,45,860.5,82.5,1.0,20.45,494.0,283.09,191.99
2018,11,14,14,0,844.0,81.0,1.1,20.4,464.0,237.01,152.54
2018,11,14,14,15,821.0,79.0,1.15,20.1,428.0,189.74,113.81
2018,11,14,14,30,798.0,77.0,1.2,19.8,392.0,143.59,79.4
2018,11,14,14,45,766.0,73.5,1.25,19.5,351.0,97.07,51.73
2018,11,14,15,0,734.0,70.0,1.3,19.2,310.0,53.15,41.04
2018,11,14,15,15,690.5,65.5,1.3,19.2,266.0,45.91,34.79
2018,11,14,15,30,647.0,61.0,1.3,19.2,222.0,44.2,33.26
2018,11,14,15,45,576.5,55.0,1.1,17.15,177.0,41.19,30.75
2018,11,14,16,0,506.0,49.0,0.9,15.1,132.0,38.22,28.06
2018,11,14,16,15,392.5,39.0,1.0,14.15,91.0,31.38,21.51
2018,11,14,16,30,279.0,29.0,1.1,13.2,50.0,24.32,12.43
2018,11,14,16,45,149.0,15.5,1.15,12.25,26.0,14.77,0.0
2018,11,14,17,0,19.0,2.0,1.2,11.3,2.0,0.0,0.0
2018,11,14,17,15,9.5,1.0,1.2,10.9,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,15,6,45,48.0,8.5,1.2,6.0,10.5,8.1,0.0
2018,11,15,7,0,96.0,17.0,1.2,6.1,21.0,56.57,0.0
2018,11,15,7,15,184.5,31.0,1.15,6.95,51.0,147.18,109.78
2018,11,15,7,30,273.0,45.0,1.1,7.8,81.0,209.38,170.2
2018,11,15,7,45,316.5,58.0,1.05,8.6,115.5,252.33,208.92
2018,11,15,8,0,360.0,71.0,1.0,9.4,150.0,296.9,247.25
2018,11,15,8,15,430.0,80.5,1.1,10.15,194.5,352.97,293.94
2018,11,15,8,30,500.0,90.0,1.2,10.9,239.0,410.68,340.37
2018,11,15,8,45,627.5,85.5,1.3,11.65,299.5,491.86,404.24
2018,11,15,9,0,755.0,81.0,1.4,12.4,360.0,570.67,464.13
2018,11,15,9,15,727.0,92.5,1.35,13.15,383.0,571.77,461.71
2018,11,15,9,30,699.0,104.0,1.3,13.9,406.0,569.49,457.24
2018,11,15,9,45,596.0,133.5,1.25,14.7,403.5,535.89,428.18
2018,11,15,10,0,493.0,163.0,1.2,15.5,401.0,495.88,394.65
2018,11,15,10,15,497.0,170.0,1.2,16.15,420.0,500.67,396.7
2018,11,15,10,30,501.0,177.0,1.2,16.8,439.0,503.48,396.82
2018,11,15,10,45,537.5,172.0,1.25,17.45,461.5,511.78,401.73
2018,11,15,11,0,574.0,167.0,1.3,18.1,484.0,517.45,404.45
2018,11,15,11,15,598.5,163.0,1.25,18.4,498.0,517.3,402.54
2018,11,15,11,30,623.0,159.0,1.2,18.7,512.0,511.24,396.19
2018,11,15,11,45,614.5,162.0,1.15,19.05,511.0,491.36,379.26
2018,11,15,12,0,606.0,165.0,1.1,19.4,510.0,469.96,361.15
2018,11,15,12,15,675.0,148.0,1.05,19.5,528.0,465.22,355.47
2018,11,15,12,30,744.0,131.0,1.0,19.6,546.0,454.62,344.52
2018,11,15,12,45,756.0,127.5,0.9,19.75,540.0,427.08,320.27
2018,11,15,13,0,768.0,124.0,0.8,19.9,534.0,396.9,293.57
2018,11,15,13,15,762.0,120.5,0.75,19.85,514.0,358.19,260.6
2018,11,15,13,30,756.0,117.0,0.7,19.8,494.0,318.44,226.33
2018,11,15,13,45,724.0,116.0,0.6,19.8,460.5,273.67,188.57
2018,11,15,14,0,692.0,115.0,0.5,19.8,427.0,230.54,152.65
2018,11,15,14,15,606.5,116.0,0.5,19.55,374.0,183.04,117.25
2018,11,15,14,30,521.0,117.0,0.5,19.3,321.0,142.23,89.75
2018,11,15,14,45,562.5,101.0,0.5,19.0,301.0,103.08,63.28
2018,11,15,15,0,604.0,85.0,0.5,18.7,281.0,59.56,46.68
2018,11,15,15,15,569.0,79.5,0.5,18.7,243.5,57.52,45.03
2018,11,15,15,30,534.0,74.0,0.5,18.7,206.0,55.55,43.26
2018,11,15,15,45,442.5,65.5,0.6,16.85,160.0,50.75,39.17
2018,11,15,16,0,351.0,57.0,0.7,15.0,114.0,43.62,32.77
2018,11,15,16,15,249.5,42.0,0.75,14.3,76.0,32.65,22.53
2018,11,15,16,30,148.0,27.0,0.8,13.6,38.0,21.29,9.71
2018,11,15,16,45,80.0,14.5,0.85,12.9,20.0,13.82,0.0
2018,11,15,17,0,12.0,2.0,0.9,12.2,2.0,0.0,0.0
2018,11,15,17,15,6.0,1.0,0.95,11.9,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,16,6,45,65.0,8.5,1.1,7.2,11.0,8.1,0.0
2018,11,16,7,0,130.0,17.0,1.1,7.2,22.0,70.43,0.0
2018,11,16,7,15,252.5,30.0,1.15,7.95,56.5,173.88,127.28
2018,11,16,7,30,375.0,43.0,1.2,8.7,91.0,254.97,206.02
2018,11,16,7,45,455.5,52.0,1.25,9.4,133.5,316.35,260.41
2018,11,16,8,0,536.0,61.0,1.3,10.1,176.0,380.37,314.79
2018,11,16,8,15,589.5,67.5,1.35,10.75,219.5,428.56,354.58
2018,11,16,8,30,643.0,74.0,1.4,11.4,263.0,476.88,392.97
2018,11,16,8,45,680.0,78.5,1.45,12.05,304.5,512.75,420.34
2018,11,16,9,0,717.0,83.0,1.5,12.7,346.0,547.29,445.87
2018,11,16,9,15,740.5,87.0,1.5,13.55,382.0,571.23,461.95
2018,11,16,9,30,764.0,91.0,1.5,14.4,418.0,592.9,475.91
2018,11,16,9,45,779.5,94.5,1.5,15.3,449.0,606.47,483.36
2018,11,16,10,0,795.0,98.0,1.5,16.2,480.0,615.44,487.3
2018,11,16,10,15,809.0,99.5,1.45,16.8,504.5,620.58,488.51
2018,11,16,10,30,823.0,101.0,1.4,17.4,529.0,622.7,487.4
2018,11,16,10,45,832.5,102.0,1.35,17.95,546.5,618.46,481.68
2018,11,16,11,0,842.0,103.0,1.3,18.5,564.0,611.14,473.68
2018,11,16,11,15,847.0,103.5,1.3,18.95,574.0,597.63,461.65
2018,11,16,11,30,852.0,104.0,1.3,19.4,584.0,581.18,447.36
2018,11,16,11,45,854.5,104.0,1.25,19.85,586.0,560.02,429.12
2018,11,16,12,0,857.0,104.0,1.2,20.3,588.0,536.16,408.66
2018,11,16,12,15,852.5,104.0,1.2,20.45,581.0,506.38,384.28
2018,11,16,12,30,848.0,104.0,1.2,20.6,574.0,474.52,357.86
2018,11,16,12,45,839.5,103.5,1.15,20.75,559.0,438.65,327.7
2018,11,16,13,0,831.0,103.0,1.1,20.9,544.0,401.35,295.86
2018,11,16,13,15,821.5,101.0,1.1,20.85,522.5,361.1,261.59
2018,11,16,13,30,812.0,99.0,1.1,20.8,501.0,319.93,226.0
2018,11,16,13,45,798.0,96.0,1.1,20.75,472.5,276.06,188.16
2018,11,16,14,0,784.0,93.0,1.1,20.7,444.0,228.23,147.51
2018,11,16,14,15,762.5,90.0,1.05,20.45,409.5,182.89,110.6
2018,11,16,14,30,741.0,87.0,1.0,20.2,375.0,138.62,77.94
2018,11,16,14,45,710.5,82.5,1.0,19.9,335.5,93.98,51.87
2018,11,16,15,0,680.0,78.0,1.0,19.6,296.0,54.19,41.88
2018,11,16,15,15,634.5,72.0,1.0,19.6,253.0,51.45,39.57
2018,11,16,15,30,589.0,66.0,1.0,19.6,210.0,48.7,37.11
2018,11,16,15,45,521.0,58.0,0.8,17.55,166.0,44.09,33.22
2018,11,16,16,0,453.0,50.0,0.6,15.5,122.0,39.41,29.01
2018,11,16,16,15,346.5,39.0,0.65,14.75,83.5,31.65,21.58
2018,11,16,16,30,240.0,28.0,0.7,14.0,45.0,23.58,10.78
2018,11,16,16,45,127.5,15.0,0.75,13.25,23.5,14.3,0.0
2018,11,16,17,0,15.0,2.0,0.8,12.5,2.0,0.0,0.0
2018,11,16,17,15,7.5,1.0,0.8,12.2,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,9.25,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,8.9,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,17,6,45,33.0,7.5,0.8,6.0,8.5,0.0,0.0
2018,11,17,7,0,66.0,15.0,0.8,6.0,17.0,41.61,0.0
2018,11,17,7,15,116.0,30.0,0.9,6.55,41.5,103.0,72.51
2018,11,17,7,30,166.0,45.0,1.0,7.1,66.0,147.58,118.9
2018,11,17,7,45,309.5,55.5,1.05,7.7,114.0,243.65,202.11
2018,11,17,8,0,453.0,66.0,1.1,8.3,162.0,339.46,283.06
2018,11,17,8,15,546.0,70.0,1.2,8.85,211.0,405.12,337.58
2018,11,17,8,30,639.0,74.0,1.3,9.4,260.0,472.3,391.74
2018,11,17,8,45,676.0,78.5,1.35,10.0,301.0,508.0,419.14
2018,11,17,9,0,713.0,83.0,1.4,10.6,342.0,542.38,444.86
2018,11,17,9,15,751.5,84.0,1.45,11.4,381.0,571.94,465.95
2018,11,17,9,30,790.0,85.0,1.5,12.2,420.0,597.35,483.42
2018,11,17,9,45,824.0,82.0,1.55,13.05,454.0,615.74,495.2
2018,11,17,10,0,858.0,79.0,1.6,13.9,488.0,631.26,504.61
2018,11,17,10,15,870.0,80.5,1.7,14.55,512.5,635.08,505.64
2018,11,17,10,30,882.0,82.0,1.8,15.2,537.0,635.74,504.29
2018,11,17,10,45,890.0,82.0,1.85,15.85,554.0,626.85,495.57
2018,11,17,11,0,898.0,82.0,1.9,16.5,571.0,617.54,486.41
2018,11,17,11,15,826.5,103.0,1.9,16.85,558.5,582.9,457.96
2018,11,17,11,30,755.0,124.0,1.9,17.2,546.0,545.43,427.57
2018,11,17,11,45,788.0,114.0,1.95,17.5,555.5,532.53,416.29
2018,11,17,12,0,821.0,104.0,2.0,17.8,565.0,515.83,401.52
2018,11,17,12,15,728.5,126.5,2.0,17.9,532.5,466.23,361.67
2018,11,17,12,30,636.0,149.0,2.0,18.0,500.0,420.29,324.66
2018,11,17,12,45,662.5,140.5,2.0,18.1,498.0,397.59,304.43
2018,11,17,13,0,689.0,132.0,2.0,18.2,496.0,371.55,280.75
2018,11,17,13,15,762.5,110.0,2.0,18.1,498.0,345.28,255.34
2018,11,17,13,30,836.0,88.0,2.0,18.0,500.0,314.9,225.3
2018,11,17,13,45,821.5,85.5,2.0,17.9,471.0,270.52,186.02
2018,11,17,14,0,807.0,83.0,2.0,17.8,442.0,226.03,147.12
2018,11,17,14,15,786.0,80.0,1.95,17.55,407.5,180.27,109.16
2018,11,17,14,30,765.0,77.0,1.9,17.3,373.0,135.51,75.74
2018,11,17,14,45,734.5,73.5,1.9,17.05,333.5,91.1,50.03
2018,11,17,15,0,704.0,70.0,1.9,16.8,294.0,48.0,36.94
2018,11,17,15,15,659.5,65.5,1.9,16.8,251.5,46.26,35.45
2018,11,17,15,30,615.0,61.0,1.9,16.8,209.0,44.56,33.9
2018,11,17,15,45,540.5,54.0,1.5,15.15,164.5,40.67,30.5
2018,11,17,16,0,466.0,47.0,1.1,13.5,120.0,36.74,26.86
2018,11,17,16,15,361.0,36.5,1.1,12.55,82.0,29.35,19.73
2018,11,17,16,30,256.0,26.0,1.1,11.6,44.0,21.67,9.0
2018,11,17,16,45,135.0,13.5,1.1,10.65,22.5,12.87,0.0
2018,11,17,17,0,14.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,11,17,17,15,7.0,0.5,1.05,9.35,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.4,6.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.35,6.2,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.3,5.95,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,5.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.3,5.7,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.4,5.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,5.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,5.15,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,18,6,45,38.5,7.0,0.85,5.2,8.5,0.0,0.0
2018,11,18,7,0,77.0,14.0,0.9,5.2,17.0,44.97,0.0
2018,11,18,7,15,125.0,29.0,1.05,5.7,41.0,113.21,77.99
2018,11,18,7,30,173.0,44.0,1.2,6.2,65.0,149.32,120.38
2018,11,18,7,45,228.0,58.0,1.35,6.65,98.0,205.21,170.58
2018,11,18,8,0,283.0,72.0,1.5,7.1,131.0,254.17,213.85
2018,11,18,8,15,344.0,82.5,1.55,7.7,170.0,303.9,256.47
2018,11,18,8,30,405.0,93.0,1.6,8.3,209.0,355.14,299.05
2018,11,18,8,45,414.5,107.0,1.7,8.95,241.0,381.09,319.56
2018,11,18,9,0,424.0,121.0,1.8,9.6,273.0,405.6,338.4
2018,11,18,9,15,448.5,130.5,1.9,10.5,306.0,432.66,358.68
2018,11,18,9,30,473.0,140.0,2.0,11.4,339.0,458.38,377.42
2018,11,18,9,45,535.0,137.5,2.1,12.3,378.0,492.6,402.97
2018,11,18,10,0,597.0,135.0,2.2,13.2,417.0,529.2,429.66
2018,11,18,10,15,710.5,115.0,2.3,14.0,467.0,573.1,462.29
2018,11,18,10,30,824.0,95.0,2.4,14.8,517.0,611.73,490.13
2018,11,18,10,45,848.5,91.5,2.5,15.55,538.5,611.8,487.84
2018,11,18,11,0,873.0,88.0,2.6,16.3,560.0,608.46,483.09
2018,11,18,11,15,783.5,113.5,2.6,16.8,542.5,567.06,448.81
2018,11,18,11,30,694.0,139.0,2.6,17.3,525.0,524.9,414.18
2018,11,18,11,45,585.0,170.5,2.65,17.8,496.5,476.3,374.72
2018,11,18,12,0,476.0,202.0,2.7,18.3,468.0,432.95,339.31
2018,11,18,12,15,520.0,188.0,2.65,18.4,475.5,422.66,329.85
2018,11,18,12,30,564.0,174.0,2.6,18.5,483.0,408.58,316.71
2018,11,18,12,45,599.0,158.5,2.55,18.65,479.5,387.16,297.29
2018,11,18,13,0,634.0,143.0,2.5,18.8,476.0,360.03,272.73
2018,11,18,13,15,576.5,150.5,2.4,18.7,444.0,318.58,238.3
2018,11,18,13,30,519.0,158.0,2.3,18.6,412.0,281.44,207.49
2018,11,18,13,45,551.0,139.5,2.25,18.55,395.5,247.47,176.67
2018,11,18,14,0,583.0,121.0,2.2,18.5,379.0,210.55,143.33
2018,11,18,14,15,646.5,104.0,2.05,18.2,369.5,174.92,110.63
2018,11,18,14,30,710.0,87.0,1.9,17.9,360.0,132.85,75.84
2018,11,18,14,45,686.5,82.0,1.75,17.6,323.0,89.9,50.78
2018,11,18,15,0,663.0,77.0,1.6,17.3,286.0,53.65,41.84
2018,11,18,15,15,616.5,71.5,1.6,17.3,244.0,51.3,39.82
2018,11,18,15,30,570.0,66.0,1.6,17.3,202.0,48.97,37.7
2018,11,18,15,45,500.0,57.5,1.2,15.6,159.0,43.91,33.29
2018,11,18,16,0,430.0,49.0,0.8,13.9,116.0,38.74,28.55
2018,11,18,16,15,323.0,38.0,0.85,13.05,78.5,30.93,20.99
2018,11,18,16,30,216.0,27.0,0.9,12.2,41.0,21.46,8.19
2018,11,18,16,45,114.0,14.5,0.9,11.35,21.5,13.82,0.0
2018,11,18,17,0,12.0,2.0,0.9,10.5,2.0,0.0,0.0
2018,11,18,17,15,6.0,1.0,0.9,10.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,8.25,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.75,8.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,6,45,0.0,3.5,1.05,6.85,3.5,0.0,0.0
2018,11,19,7,0,0.0,7.0,1.0,7.0,7.0,6.67,0.0
2018,11,19,7,15,0.0,17.5,1.0,7.55,17.5,16.24,5.99
2018,11,19,7,30,0.0,28.0,1.0,8.1,28.0,26.01,16.35
2018,11,19,7,45,0.0,40.0,0.95,8.65,40.0,37.74,26.93
2018,11,19,8,0,0.0,52.0,0.9,9.2,52.0,49.52,37.39
2018,11,19,8,15,8.0,72.5,1.05,9.65,75.0,75.09,59.67
2018,11,19,8,30,16.0,93.0,1.2,10.1,98.0,100.7,81.67
2018,11,19,8,45,90.0,120.0,1.35,10.55,151.5,187.34,155.72
2018,11,19,9,0,164.0,147.0,1.5,11.0,205.0,261.43,217.27
2018,11,19,9,15,250.5,154.0,1.5,11.4,253.5,328.64,271.87
2018,11,19,9,30,337.0,161.0,1.5,11.8,302.0,387.77,318.74
2018,11,19,9,45,266.5,183.5,1.5,12.15,300.0,367.26,299.95
2018,11,19,10,0,196.0,206.0,1.5,12.5,298.0,337.09,274.08
2018,11,19,10,15,196.5,218.0,1.5,12.85,314.0,346.27,280.47
2018,11,19,10,30,197.0,230.0,1.5,13.2,330.0,354.56,285.88
