Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,15,45,274.5,58.0,3.65,9.15,109.0,43.75,33.86
2018,11,29,16,0,231.0,44.0,3.2,8.8,76.0,33.73,24.41
2018,11,29,16,15,184.0,32.0,3.1,8.65,51.5,24.96,15.53
2018,11,29,16,30,137.0,20.0,3.0,8.5,27.0,15.87,0.0
2018,11,29,16,45,68.5,10.0,2.95,8.35,13.5,9.53,0.0
2018,11,29,17,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.4,8.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.75,7.65,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.05,7.45,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.15,7.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.4,7.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.45,7.35,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.35,7.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.2,7.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.05,7.2,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.0,7.2,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,3.95,7.15,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.25,6.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.85,6.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,30,6,45,9.0,2.0,2.7,6.4,2.0,0.0,0.0
2018,11,30,7,0,18.0,4.0,2.7,6.4,4.0,3.81,0.0
2018,11,30,7,15,127.0,17.5,2.95,6.75,27.5,68.2,0.0
2018,11,30,7,30,236.0,31.0,3.2,7.1,51.0,164.42,120.7
2018,11,30,7,45,265.5,43.5,3.4,7.4,78.5,197.46,160.35
2018,11,30,8,0,295.0,56.0,3.6,7.7,106.0,230.96,192.38
2018,11,30,8,15,332.0,68.5,3.75,8.0,139.5,269.07,226.89
2018,11,30,8,30,369.0,81.0,3.9,8.3,173.0,307.7,260.77
2018,11,30,8,45,427.0,89.0,4.05,8.6,212.5,352.55,299.16
2018,11,30,9,0,485.0,97.0,4.2,8.9,252.0,397.79,337.0
2018,11,30,9,15,553.0,98.0,4.3,9.2,294.0,444.51,375.32
2018,11,30,9,30,621.0,99.0,4.4,9.5,336.0,487.17,409.66
2018,11,30,9,45,590.5,113.5,4.45,9.8,353.5,485.05,406.36
2018,11,30,10,0,560.0,128.0,4.5,10.1,371.0,476.66,398.12
2018,11,30,10,15,650.5,115.5,4.5,10.35,413.0,515.9,429.13
2018,11,30,10,30,741.0,103.0,4.5,10.6,455.0,548.06,453.77
2018,11,30,10,45,783.5,96.5,4.5,10.85,480.5,554.7,457.52
2018,11,30,11,0,826.0,90.0,4.5,11.1,506.0,559.21,459.38
2018,11,30,11,15,786.5,101.5,4.5,11.2,504.0,534.31,437.59
2018,11,30,11,30,747.0,113.0,4.5,11.3,502.0,507.88,414.58
2018,11,30,11,45,770.5,106.5,4.55,11.4,509.0,493.5,401.31
2018,11,30,12,0,794.0,100.0,4.6,11.5,516.0,476.78,385.64
2018,11,30,12,15,601.5,137.5,4.65,11.5,451.0,401.66,323.85
2018,11,30,12,30,409.0,175.0,4.7,11.5,386.0,333.29,268.01
2018,11,30,12,45,267.0,197.5,4.75,11.5,334.0,281.72,226.13
2018,11,30,13,0,125.0,220.0,4.8,11.5,282.0,239.93,193.22
2018,11,30,13,15,289.5,183.5,4.75,11.45,319.0,250.0,196.97
2018,11,30,13,30,454.0,147.0,4.7,11.4,356.0,245.85,186.73
2018,11,30,13,45,522.0,128.5,4.7,11.3,355.5,222.69,162.52
2018,11,30,14,0,590.0,110.0,4.7,11.2,355.0,193.46,133.11
2018,11,30,14,15,675.5,87.5,4.6,11.0,346.5,155.45,96.85
2018,11,30,14,30,761.0,65.0,4.5,10.8,338.0,113.02,61.26
2018,11,30,14,45,713.0,60.5,4.4,10.6,294.5,68.69,37.91
2018,11,30,15,0,665.0,56.0,4.3,10.4,251.0,41.84,32.38
2018,11,30,15,15,624.0,52.5,4.3,10.4,214.0,40.3,30.98
2018,11,30,15,30,583.0,49.0,4.3,10.4,177.0,35.49,26.51
2018,11,30,15,45,342.0,42.5,3.55,9.5,113.5,31.33,22.64
2018,11,30,16,0,101.0,36.0,2.8,8.6,50.0,29.55,20.71
2018,11,30,16,15,152.0,27.5,2.5,8.0,39.5,21.31,12.44
2018,11,30,16,30,203.0,19.0,2.2,7.4,29.0,15.59,0.0
2018,11,30,16,45,101.5,9.5,1.9,6.75,14.5,9.05,0.0
2018,11,30,17,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,6,45,10.5,2.5,1.9,6.65,2.5,0.0,0.0
2018,12,1,7,0,21.0,5.0,2.0,6.8,5.0,4.77,0.0
2018,12,1,7,15,70.5,12.5,2.25,7.0,17.5,40.32,0.0
2018,12,1,7,30,120.0,20.0,2.5,7.2,30.0,94.32,66.02
2018,12,1,7,45,235.5,33.5,2.7,7.45,67.5,168.44,136.03
2018,12,1,8,0,351.0,47.0,2.9,7.7,105.0,248.64,206.82
2018,12,1,8,15,333.0,44.0,3.0,7.8,111.5,242.03,204.06
2018,12,1,8,30,315.0,41.0,3.1,7.9,118.0,232.56,197.72
2018,12,1,8,45,157.5,32.5,3.25,8.05,71.0,131.96,111.24
2018,12,1,9,0,0.0,24.0,3.4,8.2,24.0,22.26,13.87
2018,12,1,9,15,1.0,31.0,3.55,8.3,31.5,29.34,20.07
2018,12,1,9,30,2.0,38.0,3.7,8.4,39.0,36.44,26.23
2018,12,1,9,45,1.0,35.0,3.85,8.5,35.5,33.08,23.21
2018,12,1,10,0,0.0,32.0,4.0,8.6,32.0,29.71,20.21
2018,12,1,10,15,0.0,51.0,4.15,8.65,51.0,47.41,35.46
2018,12,1,10,30,0.0,70.0,4.3,8.7,70.0,65.14,50.64
2018,12,1,10,45,0.5,81.0,4.45,8.8,81.5,75.71,59.59
2018,12,1,11,0,1.0,92.0,4.6,8.9,93.0,86.34,68.58
2018,12,1,11,15,57.5,143.0,4.65,8.9,173.0,167.68,138.0
2018,12,1,11,30,114.0,194.0,4.7,8.9,253.0,248.1,205.08
2018,12,1,11,45,68.5,163.0,4.75,8.9,198.5,188.12,154.5
2018,12,1,12,0,23.0,132.0,4.8,8.9,144.0,134.96,109.61
2018,12,1,12,15,11.5,100.5,4.8,9.0,106.5,98.62,78.82
2018,12,1,12,30,0.0,69.0,4.8,9.1,69.0,64.22,49.56
2018,12,1,12,45,2.0,96.5,4.85,9.15,97.5,90.49,72.01
2018,12,1,13,0,4.0,124.0,4.9,9.2,126.0,115.92,93.6
2018,12,1,13,15,12.0,137.0,4.9,9.25,142.5,129.38,104.85
2018,12,1,13,30,20.0,150.0,4.9,9.3,159.0,141.65,115.01
2018,12,1,13,45,44.5,119.5,4.9,9.35,138.5,117.55,93.65
2018,12,1,14,0,69.0,89.0,4.9,9.4,118.0,91.0,69.87
2018,12,1,14,15,277.5,94.0,4.8,9.25,195.5,109.73,76.57
2018,12,1,14,30,486.0,99.0,4.7,9.1,273.0,114.79,74.26
2018,12,1,14,45,539.0,79.0,4.65,8.9,252.5,73.76,46.57
2018,12,1,15,0,592.0,59.0,4.6,8.7,232.0,40.34,31.24
2018,12,1,15,15,615.0,55.5,4.6,8.7,211.5,39.23,30.22
2018,12,1,15,30,638.0,52.0,4.6,8.7,191.0,38.17,29.14
2018,12,1,15,45,549.0,47.0,3.9,7.9,148.0,35.67,26.72
2018,12,1,16,0,460.0,42.0,3.2,7.1,105.0,33.32,24.2
2018,12,1,16,15,317.5,32.5,3.0,6.8,68.5,26.63,16.99
2018,12,1,16,30,175.0,23.0,2.8,6.5,32.0,18.42,0.0
2018,12,1,16,45,87.5,11.5,2.65,6.2,16.0,10.96,0.0
2018,12,1,17,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.25,5.95,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.2,5.85,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.15,4.85,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.1,4.55,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.0,3.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,3.35,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,2,6,45,30.0,3.5,1.1,2.7,3.0,0.0,0.0
2018,12,2,7,0,60.0,7.0,1.0,2.7,6.0,0.0,0.0
2018,12,2,7,15,229.5,17.5,1.1,3.1,32.5,108.58,0.0
2018,12,2,7,30,399.0,28.0,1.2,3.5,59.0,226.87,161.46
2018,12,2,7,45,506.0,34.0,1.25,3.9,99.5,290.4,235.6
2018,12,2,8,0,613.0,40.0,1.3,4.3,140.0,362.1,300.23
2018,12,2,8,15,675.5,44.0,1.35,4.65,183.5,411.88,344.56
2018,12,2,8,30,738.0,48.0,1.4,5.0,227.0,461.9,387.28
2018,12,2,8,45,779.0,50.5,1.4,5.3,268.5,498.27,417.31
2018,12,2,9,0,820.0,53.0,1.4,5.6,310.0,533.3,445.11
2018,12,2,9,15,845.0,55.0,1.45,5.9,347.0,553.22,460.53
2018,12,2,9,30,870.0,57.0,1.5,6.2,384.0,574.58,476.53
2018,12,2,9,45,888.0,58.0,1.5,6.55,415.5,588.12,485.61
2018,12,2,10,0,906.0,59.0,1.5,6.9,447.0,598.83,492.25
2018,12,2,10,15,917.5,60.0,1.5,7.2,472.0,602.74,493.53
2018,12,2,10,30,929.0,61.0,1.5,7.5,497.0,603.51,492.27
2018,12,2,10,45,936.5,61.5,1.5,7.8,515.0,598.23,486.27
2018,12,2,11,0,944.0,62.0,1.5,8.1,533.0,589.73,477.68
2018,12,2,11,15,948.0,62.0,1.5,8.45,543.0,575.59,464.53
2018,12,2,11,30,952.0,62.0,1.5,8.8,553.0,558.34,448.79
2018,12,2,11,45,953.5,62.0,1.55,9.15,555.5,536.78,429.71
2018,12,2,12,0,955.0,62.0,1.6,9.5,558.0,512.32,407.97
2018,12,2,12,15,953.5,61.5,1.65,9.65,553.0,483.23,382.4
2018,12,2,12,30,952.0,61.0,1.7,9.8,548.0,451.63,354.21
2018,12,2,12,45,947.0,60.5,1.75,9.95,535.0,416.31,322.4
2018,12,2,13,0,942.0,60.0,1.8,10.1,522.0,378.99,288.24
2018,12,2,13,15,933.0,59.5,1.8,10.05,501.5,338.63,251.13
2018,12,2,13,30,924.0,59.0,1.8,10.0,481.0,296.93,212.44
2018,12,2,13,45,833.0,72.0,1.85,10.0,436.0,244.44,168.02
2018,12,2,14,0,742.0,85.0,1.9,10.0,391.0,197.82,129.97
2018,12,2,14,15,523.0,110.5,1.85,9.85,317.5,154.42,102.83
2018,12,2,14,30,304.0,136.0,1.8,9.7,244.0,132.28,95.93
2018,12,2,14,45,329.5,118.5,1.75,9.55,224.0,101.97,75.25
2018,12,2,15,0,355.0,101.0,1.7,9.4,204.0,72.75,60.46
2018,12,2,15,15,329.0,87.5,1.7,9.4,172.0,64.05,52.61
2018,12,2,15,30,303.0,74.0,1.7,9.4,140.0,55.08,44.36
2018,12,2,15,45,252.0,61.0,1.3,8.35,107.5,46.17,36.16
2018,12,2,16,0,201.0,48.0,0.9,7.3,75.0,36.97,27.47
2018,12,2,16,15,140.0,33.0,0.9,6.9,48.5,25.79,16.27
2018,12,2,16,30,79.0,18.0,0.9,6.5,22.0,15.08,0.0
2018,12,2,16,45,39.5,9.0,0.95,6.1,11.0,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.85,3.45,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,3.45,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.85,3.25,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.05,2.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,3,6,45,34.0,3.0,1.2,1.2,2.5,0.0,0.0
2018,12,3,7,0,68.0,6.0,1.2,1.2,5.0,0.0,0.0
2018,12,3,7,15,241.5,15.5,1.3,2.0,30.5,110.88,0.0
2018,12,3,7,30,415.0,25.0,1.4,2.8,56.0,222.28,154.17
2018,12,3,7,45,492.5,32.5,1.5,3.6,93.5,281.54,228.41
2018,12,3,8,0,570.0,40.0,1.6,4.4,131.0,339.7,282.28
2018,12,3,8,15,652.0,42.5,1.75,5.05,176.0,396.61,332.75
2018,12,3,8,30,734.0,45.0,1.9,5.7,221.0,454.44,382.09
2018,12,3,8,45,771.5,48.0,2.05,6.35,262.0,489.35,411.27
2018,12,3,9,0,809.0,51.0,2.2,7.0,303.0,522.89,438.31
2018,12,3,9,15,834.5,53.0,2.2,7.55,339.5,542.97,453.47
2018,12,3,9,30,860.0,55.0,2.2,8.1,376.0,564.59,469.19
2018,12,3,9,45,878.0,56.5,2.2,8.6,407.5,578.76,478.65
2018,12,3,10,0,896.0,58.0,2.2,9.1,439.0,590.11,485.62
2018,12,3,10,15,908.5,59.0,2.2,9.45,464.5,594.7,487.4
2018,12,3,10,30,921.0,60.0,2.2,9.8,490.0,596.18,486.62
2018,12,3,10,45,907.5,65.0,2.15,10.1,501.5,584.24,475.12
2018,12,3,11,0,894.0,70.0,2.1,10.4,513.0,569.44,461.41
2018,12,3,11,15,919.5,66.0,2.15,10.55,530.0,563.26,455.02
2018,12,3,11,30,945.0,62.0,2.2,10.7,547.0,553.42,445.4
2018,12,3,11,45,946.0,62.0,2.2,10.8,549.5,531.87,426.26
2018,12,3,12,0,947.0,62.0,2.2,10.9,552.0,507.46,404.54
2018,12,3,12,15,944.5,62.0,2.15,10.9,547.0,478.75,378.98
2018,12,3,12,30,942.0,62.0,2.1,10.9,542.0,447.59,350.92
2018,12,3,12,45,902.5,70.0,2.05,10.85,521.0,407.86,316.03
2018,12,3,13,0,863.0,78.0,2.0,10.8,500.0,366.04,279.12
2018,12,3,13,15,742.0,99.5,1.95,10.8,452.0,311.94,234.1
2018,12,3,13,30,621.0,121.0,1.9,10.8,404.0,267.05,197.38
2018,12,3,13,45,527.5,127.0,1.85,10.8,357.5,221.79,160.61
2018,12,3,14,0,434.0,133.0,1.8,10.8,311.0,184.05,131.38
2018,12,3,14,15,278.0,138.5,1.65,10.65,249.0,148.62,108.56
2018,12,3,14,30,122.0,144.0,1.5,10.5,187.0,127.11,98.42
2018,12,3,14,45,114.5,131.0,1.4,10.4,168.0,107.82,84.64
2018,12,3,15,0,107.0,118.0,1.3,10.3,149.0,92.59,77.96
2018,12,3,15,15,93.5,100.0,1.3,10.3,124.0,79.71,66.43
2018,12,3,15,30,80.0,82.0,1.3,10.3,99.0,66.46,54.37
2018,12,3,15,45,110.0,65.5,1.1,9.25,83.5,53.94,42.97
2018,12,3,16,0,140.0,49.0,0.9,8.2,68.0,39.42,29.53
2018,12,3,16,15,92.5,32.5,0.95,7.85,43.0,26.64,16.89
2018,12,3,16,30,45.0,16.0,1.0,7.5,18.0,13.48,0.0
2018,12,3,16,45,22.5,8.0,1.05,7.15,9.0,7.63,0.0
2018,12,3,17,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.6,5.15,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.2,4.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.25,4.2,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,12,4,7,15,1.5,3.5,2.5,4.65,3.5,3.93,0.0
2018,12,4,7,30,3.0,7.0,2.7,5.1,7.0,7.84,0.0
2018,12,4,7,45,1.5,7.5,2.9,5.55,7.5,7.62,0.83
2018,12,4,8,0,0.0,8.0,3.1,6.0,8.0,7.4,0.79
2018,12,4,8,15,0.0,9.5,3.25,6.6,9.5,8.79,2.07
2018,12,4,8,30,0.0,11.0,3.4,7.2,11.0,10.19,3.32
2018,12,4,8,45,0.0,15.0,3.55,7.75,15.0,13.9,6.58
2018,12,4,9,0,0.0,19.0,3.7,8.3,19.0,17.61,9.82
2018,12,4,9,15,0.0,46.5,3.95,8.95,46.5,43.2,32.07
2018,12,4,9,30,0.0,74.0,4.2,9.6,74.0,69.0,54.2
2018,12,4,9,45,0.0,90.5,4.45,10.2,90.5,85.04,67.7
2018,12,4,10,0,0.0,107.0,4.7,10.8,107.0,101.03,81.01
2018,12,4,10,15,0.0,108.0,4.75,11.15,108.0,101.64,81.26
2018,12,4,10,30,0.0,109.0,4.8,11.5,109.0,102.34,81.61
2018,12,4,10,45,0.0,114.5,4.9,11.8,114.5,107.42,85.69
2018,12,4,11,0,0.0,120.0,5.0,12.1,120.0,112.48,89.74
2018,12,4,11,15,0.0,123.5,4.8,12.15,123.5,115.59,92.25
2018,12,4,11,30,0.0,127.0,4.6,12.2,127.0,118.69,94.75
2018,12,4,11,45,2.5,136.0,4.45,12.2,137.5,128.14,102.61
2018,12,4,12,0,5.0,145.0,4.3,12.2,148.0,137.34,110.24
2018,12,4,12,15,10.0,164.0,3.75,11.95,169.5,156.52,126.18
2018,12,4,12,30,15.0,183.0,3.2,11.7,191.0,174.93,141.38
2018,12,4,12,45,13.5,177.5,2.7,11.4,184.5,168.1,135.79
2018,12,4,13,0,12.0,172.0,2.2,11.1,178.0,161.37,130.34
2018,12,4,13,15,10.0,163.5,2.15,11.0,168.5,151.97,122.72
2018,12,4,13,30,8.0,155.0,2.1,10.9,159.0,142.75,115.27
2018,12,4,13,45,5.0,134.5,2.1,10.75,137.0,123.29,99.31
2018,12,4,14,0,2.0,114.0,2.1,10.6,115.0,104.27,83.64
2018,12,4,14,15,1.0,95.0,2.15,10.45,95.5,87.2,69.41
2018,12,4,14,30,0.0,76.0,2.2,10.3,76.0,70.29,55.17
2018,12,4,14,45,0.5,76.5,2.25,10.15,76.5,70.22,55.24
2018,12,4,15,0,1.0,77.0,2.3,10.0,77.0,69.84,57.75
2018,12,4,15,15,0.5,70.0,2.3,10.0,70.0,63.38,51.88
2018,12,4,15,30,0.0,63.0,2.3,10.0,63.0,56.82,45.8
2018,12,4,15,45,0.0,49.5,2.35,9.1,49.5,45.0,34.96
2018,12,4,16,0,0.0,36.0,2.4,8.2,36.0,33.06,23.84
2018,12,4,16,15,7.0,23.5,2.5,8.0,24.0,21.64,12.6
2018,12,4,16,30,14.0,11.0,2.6,7.8,12.0,10.05,0.0
2018,12,4,16,45,7.0,5.5,2.75,7.6,6.0,5.24,0.0
2018,12,4,17,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.2,7.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,3.75,7.05,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.35,7.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.5,7.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.4,7.25,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.1,7.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.05,7.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.0,7.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,3.85,7.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,3.7,6.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.25,6.85,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.1,6.8,1.0,0.0,0.0
2018,12,5,7,15,0.0,7.0,2.2,7.05,7.0,6.67,0.0
2018,12,5,7,30,0.0,13.0,2.3,7.3,13.0,12.05,2.51
2018,12,5,7,45,11.0,24.5,2.4,7.5,26.0,28.78,18.59
2018,12,5,8,0,22.0,36.0,2.5,7.7,39.0,46.48,34.54
2018,12,5,8,15,13.5,48.0,2.55,7.95,50.0,55.19,42.49
2018,12,5,8,30,5.0,60.0,2.6,8.2,61.0,59.73,46.58
2018,12,5,8,45,43.0,85.0,2.65,8.4,98.0,111.11,91.57
2018,12,5,9,0,81.0,110.0,2.7,8.6,135.0,167.32,139.97
2018,12,5,9,15,68.5,117.5,2.7,8.85,140.5,159.34,132.71
2018,12,5,9,30,56.0,125.0,2.7,9.1,146.0,158.87,131.82
2018,12,5,9,45,79.0,130.5,2.7,9.3,162.5,176.42,146.66
2018,12,5,10,0,102.0,136.0,2.7,9.5,179.0,200.78,166.96
2018,12,5,10,15,92.5,146.0,2.65,9.65,186.5,203.86,168.83
2018,12,5,10,30,83.0,156.0,2.6,9.8,194.0,200.41,165.35
2018,12,5,10,45,41.5,146.0,2.55,9.95,165.0,165.04,134.98
2018,12,5,11,0,0.0,136.0,2.5,10.1,136.0,127.86,103.13
2018,12,5,11,15,0.0,119.0,2.45,10.2,119.0,111.33,89.19
2018,12,5,11,30,0.0,102.0,2.4,10.3,102.0,95.13,75.49
2018,12,5,11,45,0.0,106.5,2.35,10.4,106.5,99.28,78.95
2018,12,5,12,0,0.0,111.0,2.3,10.5,111.0,103.38,82.35
2018,12,5,12,15,4.0,129.0,2.3,10.55,131.0,121.64,97.66
2018,12,5,12,30,8.0,147.0,2.3,10.6,151.0,139.35,112.39
2018,12,5,12,45,32.0,167.0,2.25,10.6,182.5,165.45,133.76
2018,12,5,13,0,56.0,187.0,2.2,10.6,214.0,188.41,152.13
2018,12,5,13,15,70.0,167.5,2.15,10.5,200.0,172.03,138.04
2018,12,5,13,30,84.0,148.0,2.1,10.4,186.0,153.32,121.84
2018,12,5,13,45,57.5,150.0,2.05,10.3,175.5,145.57,116.12
2018,12,5,14,0,31.0,152.0,2.0,10.2,165.0,138.0,110.89
2018,12,5,14,15,21.5,131.0,1.95,10.0,139.5,119.77,96.21
2018,12,5,14,30,12.0,110.0,1.9,9.8,114.0,99.62,79.85
2018,12,5,14,45,9.5,96.5,1.8,9.65,99.5,86.8,69.34
2018,12,5,15,0,7.0,83.0,1.7,9.5,85.0,74.62,62.14
2018,12,5,15,15,3.5,60.0,1.7,9.5,61.0,55.22,44.62
2018,12,5,15,30,0.0,37.0,1.7,9.5,37.0,34.35,25.61
2018,12,5,15,45,0.0,29.5,1.55,8.9,29.5,27.38,19.14
2018,12,5,16,0,0.0,22.0,1.4,8.3,22.0,20.4,12.58
2018,12,5,16,15,2.5,15.0,1.4,8.05,15.0,13.91,6.09
2018,12,5,16,30,5.0,8.0,1.4,7.8,8.0,7.51,0.0
2018,12,5,16,45,2.5,4.0,1.4,7.55,4.0,3.81,0.0
2018,12,5,17,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.35,4.65,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,6,6,45,13.5,1.5,1.55,3.8,1.0,0.0,0.0
2018,12,6,7,0,27.0,3.0,1.6,3.8,2.0,0.0,0.0
2018,12,6,7,15,180.5,13.5,1.75,4.1,24.5,83.42,0.0
2018,12,6,7,30,334.0,24.0,1.9,4.4,47.0,187.73,113.33
2018,12,6,7,45,416.0,32.5,2.05,4.7,82.0,249.3,200.05
2018,12,6,8,0,498.0,41.0,2.2,5.0,117.0,307.29,254.92
2018,12,6,8,15,559.0,47.5,2.25,5.45,157.0,355.24,298.47
2018,12,6,8,30,620.0,54.0,2.3,5.9,197.0,404.16,341.09
2018,12,6,8,45,688.0,55.0,2.4,6.3,241.0,447.8,378.26
2018,12,6,9,0,756.0,56.0,2.5,6.7,285.0,494.63,416.73
2018,12,6,9,15,781.5,58.5,2.5,7.3,320.5,518.48,434.99
2018,12,6,9,30,807.0,61.0,2.5,7.9,356.0,540.15,450.96
2018,12,6,9,45,824.0,63.5,2.55,8.45,387.0,554.52,460.89
2018,12,6,10,0,841.0,66.0,2.6,9.0,418.0,566.15,468.37
2018,12,6,10,15,606.5,119.0,2.5,9.45,380.5,487.33,402.22
2018,12,6,10,30,372.0,172.0,2.4,9.9,343.0,393.22,323.98
2018,12,6,10,45,463.0,160.0,2.3,10.35,381.0,431.99,354.42
2018,12,6,11,0,554.0,148.0,2.2,10.8,419.0,460.47,375.36
2018,12,6,11,15,555.0,149.0,2.1,11.0,425.5,450.41,365.52
2018,12,6,11,30,556.0,150.0,2.0,11.2,432.0,438.51,354.35
2018,12,6,11,45,346.0,189.5,1.85,11.45,365.5,355.07,286.29
2018,12,6,12,0,136.0,229.0,1.7,11.7,299.0,280.74,225.95
2018,12,6,12,15,193.5,213.0,1.65,11.8,311.5,284.43,228.42
2018,12,6,12,30,251.0,197.0,1.6,11.9,324.0,285.81,228.13
2018,12,6,12,45,395.5,172.0,1.55,11.95,366.0,306.56,241.46
2018,12,6,13,0,540.0,147.0,1.5,12.0,408.0,315.51,243.51
2018,12,6,13,15,444.0,159.0,1.55,12.0,368.0,273.58,209.45
2018,12,6,13,30,348.0,171.0,1.6,12.0,328.0,238.97,182.23
2018,12,6,13,45,434.5,144.0,1.6,11.95,328.5,215.52,158.22
2018,12,6,14,0,521.0,117.0,1.6,11.9,329.0,185.93,128.61
2018,12,6,14,15,656.5,89.5,1.55,11.75,335.0,153.88,95.72
2018,12,6,14,30,792.0,62.0,1.5,11.6,341.0,112.25,59.24
2018,12,6,14,45,762.0,59.0,1.45,11.45,304.0,68.71,37.01
2018,12,6,15,0,732.0,56.0,1.4,11.3,267.0,42.26,32.67
2018,12,6,15,15,687.0,52.0,1.4,11.3,226.5,40.22,30.83
2018,12,6,15,30,642.0,48.0,1.4,11.3,186.0,38.25,28.93
2018,12,6,15,45,569.5,42.5,1.05,10.6,145.0,34.87,25.72
2018,12,6,16,0,497.0,37.0,0.7,9.9,104.0,28.81,19.95
2018,12,6,16,15,369.0,29.0,0.65,9.6,68.5,23.35,13.95
2018,12,6,16,30,241.0,21.0,0.6,9.3,33.0,17.77,0.0
2018,12,6,16,45,120.5,10.5,0.6,9.0,16.5,10.01,0.0
2018,12,6,17,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.05,5.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,5.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.55,5.85,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.55,5.8,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.55,4.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.45,4.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.4,4.7,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.35,4.65,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.3,4.6,2.0,0.0,0.0
2018,12,7,7,15,86.5,13.0,0.35,4.85,17.5,46.01,0.0
2018,12,7,7,30,150.0,23.0,0.4,5.1,33.0,107.56,58.78
2018,12,7,7,45,206.0,36.5,0.45,5.4,61.0,158.39,125.12
2018,12,7,8,0,262.0,50.0,0.5,5.7,89.0,203.72,167.13
2018,12,7,8,15,349.0,59.5,0.65,6.05,129.0,261.43,217.74
2018,12,7,8,30,436.0,69.0,0.8,6.4,169.0,324.68,271.65
2018,12,7,8,45,559.0,68.0,0.9,6.8,220.5,395.72,330.49
2018,12,7,9,0,682.0,67.0,1.0,7.2,272.0,467.99,388.6
2018,12,7,9,15,754.0,63.5,1.05,7.8,316.0,507.46,418.93
2018,12,7,9,30,826.0,60.0,1.1,8.4,360.0,548.33,449.69
2018,12,7,9,45,849.5,60.5,1.15,9.0,392.0,560.93,457.95
2018,12,7,10,0,873.0,61.0,1.2,9.6,424.0,574.34,466.67
2018,12,7,10,15,885.5,62.0,1.15,10.2,449.0,579.17,467.8
2018,12,7,10,30,898.0,63.0,1.1,10.8,474.0,580.98,466.52
2018,12,7,10,45,906.0,64.0,1.1,11.35,492.0,577.16,461.32
2018,12,7,11,0,914.0,65.0,1.1,11.9,510.0,570.22,453.66
2018,12,7,11,15,918.5,65.0,1.05,12.15,520.5,557.2,441.43
2018,12,7,11,30,923.0,65.0,1.0,12.4,531.0,541.16,426.75
2018,12,7,11,45,924.5,65.5,1.0,12.65,534.5,521.17,409.19
2018,12,7,12,0,926.0,66.0,1.0,12.9,538.0,498.35,389.12
2018,12,7,12,15,925.5,65.0,0.95,13.05,533.5,470.43,364.6
2018,12,7,12,30,925.0,64.0,0.9,13.2,529.0,440.01,337.67
2018,12,7,12,45,911.5,65.5,0.9,13.4,514.5,404.77,306.79
2018,12,7,13,0,898.0,67.0,0.9,13.6,500.0,368.1,274.21
2018,12,7,13,15,878.0,68.0,0.9,13.6,477.5,327.81,238.61
2018,12,7,13,30,858.0,69.0,0.9,13.6,455.0,283.96,199.83
2018,12,7,13,45,845.5,66.5,0.95,13.6,429.0,241.18,161.73
2018,12,7,14,0,833.0,64.0,1.0,13.6,403.0,197.98,123.97
2018,12,7,14,15,835.5,58.5,1.0,13.4,375.5,158.14,90.56
2018,12,7,14,30,838.0,53.0,1.0,13.2,348.0,113.08,57.67
2018,12,7,14,45,810.0,51.0,1.05,13.05,311.0,68.5,35.45
2018,12,7,15,0,782.0,49.0,1.1,12.9,274.0,36.47,27.26
2018,12,7,15,15,739.5,46.0,1.1,12.9,233.0,35.08,26.02
2018,12,7,15,30,697.0,43.0,1.1,12.9,192.0,33.77,24.73
2018,12,7,15,45,628.5,38.0,0.95,11.7,150.0,30.66,21.85
2018,12,7,16,0,560.0,33.0,0.8,10.5,108.0,27.57,18.79
2018,12,7,16,15,429.5,26.5,0.85,10.05,71.5,22.96,13.58
2018,12,7,16,30,299.0,20.0,0.9,9.6,35.0,16.76,0.0
2018,12,7,16,45,149.5,10.0,0.95,9.15,17.5,9.53,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,6.85,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.8,4.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,8,6,45,14.5,1.5,0.95,2.45,1.0,0.0,0.0
2018,12,8,7,0,29.0,3.0,0.9,2.5,2.0,0.0,0.0
2018,12,8,7,15,145.0,12.5,0.95,3.15,20.0,67.98,0.0
2018,12,8,7,30,261.0,22.0,1.0,3.8,38.0,152.2,78.18
2018,12,8,7,45,390.0,31.0,1.0,4.45,77.0,234.29,185.8
2018,12,8,8,0,519.0,40.0,1.0,5.1,116.0,313.86,257.39
2018,12,8,8,15,594.0,44.0,1.05,5.75,158.0,362.09,300.43
2018,12,8,8,30,669.0,48.0,1.1,6.4,200.0,416.51,346.65
2018,12,8,8,45,680.0,56.5,1.15,7.0,235.5,442.47,368.34
2018,12,8,9,0,691.0,65.0,1.2,7.6,271.0,469.3,389.67
2018,12,8,9,15,776.0,59.5,1.25,8.35,318.0,513.79,424.31
2018,12,8,9,30,861.0,54.0,1.3,9.1,365.0,556.1,456.09
2018,12,8,9,45,879.0,56.0,1.35,9.85,397.0,571.08,465.75
2018,12,8,10,0,897.0,58.0,1.4,10.6,429.0,583.27,473.14
2018,12,8,10,15,909.0,59.5,1.4,11.0,454.5,588.46,475.25
2018,12,8,10,30,921.0,61.0,1.4,11.4,480.0,590.55,474.85
2018,12,8,10,45,928.5,62.0,1.4,11.8,498.5,586.37,469.59
2018,12,8,11,0,936.0,63.0,1.4,12.2,517.0,579.01,461.79
2018,12,8,11,15,939.0,63.5,1.35,12.4,527.5,565.52,449.25
2018,12,8,11,30,942.0,64.0,1.3,12.6,538.0,548.99,434.21
2018,12,8,11,45,942.5,64.0,1.25,12.75,541.0,527.7,415.41
2018,12,8,12,0,943.0,64.0,1.2,12.9,544.0,503.6,394.12
2018,12,8,12,15,939.5,64.5,1.15,13.0,539.0,475.53,369.45
2018,12,8,12,30,936.0,65.0,1.1,13.1,534.0,445.04,342.42
2018,12,8,12,45,928.5,65.5,1.1,13.15,521.5,410.79,312.22
2018,12,8,13,0,921.0,66.0,1.1,13.2,509.0,374.7,279.91
2018,12,8,13,15,910.5,65.0,1.05,13.15,489.0,334.67,243.92
2018,12,8,13,30,900.0,64.0,1.0,13.1,469.0,293.45,206.58
2018,12,8,13,45,885.5,62.5,0.95,13.05,442.0,249.94,167.57
2018,12,8,14,0,871.0,61.0,0.9,13.0,415.0,206.0,129.07
2018,12,8,14,15,850.0,60.0,0.8,12.8,382.5,161.43,92.72
2018,12,8,14,30,829.0,59.0,0.7,12.6,350.0,113.12,58.07
2018,12,8,14,45,798.5,56.0,0.6,12.45,312.0,67.91,35.11
2018,12,8,15,0,768.0,53.0,0.5,12.3,274.0,39.81,30.36
2018,12,8,15,15,723.5,50.0,0.5,12.3,233.0,38.55,29.24
2018,12,8,15,30,679.0,47.0,0.5,12.3,192.0,37.41,28.1
2018,12,8,15,45,595.5,42.0,0.4,11.35,149.0,34.44,25.3
2018,12,8,16,0,512.0,37.0,0.3,10.4,106.0,28.83,19.96
2018,12,8,16,15,368.0,29.0,0.35,10.05,69.0,23.35,13.94
2018,12,8,16,30,224.0,21.0,0.4,9.7,32.0,17.75,0.0
2018,12,8,16,45,112.0,10.5,0.45,9.3,16.0,10.01,0.0
2018,12,8,17,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,7.05,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,9,6,45,11.5,1.5,1.0,4.6,1.0,0.0,0.0
2018,12,9,7,0,23.0,3.0,1.0,4.6,2.0,0.0,0.0
2018,12,9,7,15,24.0,10.5,0.95,4.95,11.0,19.24,0.0
2018,12,9,7,30,25.0,18.0,0.9,5.3,20.0,33.43,11.2
2018,12,9,7,45,18.5,32.5,0.85,5.65,34.5,44.56,31.55
2018,12,9,8,0,12.0,47.0,0.8,6.0,49.0,53.29,40.42
2018,12,9,8,15,19.0,62.5,0.95,6.4,66.5,77.26,61.77
2018,12,9,8,30,26.0,78.0,1.1,6.8,84.0,97.03,79.26
2018,12,9,8,45,134.5,94.5,1.2,7.2,133.5,179.29,150.82
2018,12,9,9,0,243.0,111.0,1.3,7.6,183.0,265.07,223.36
2018,12,9,9,15,150.0,118.5,1.3,7.9,164.5,213.47,178.9
2018,12,9,9,30,57.0,126.0,1.3,8.2,146.0,160.71,133.25
2018,12,9,9,45,54.5,145.0,1.35,8.5,165.5,178.51,147.92
2018,12,9,10,0,52.0,164.0,1.4,8.8,185.0,195.75,161.71
2018,12,9,10,15,113.5,177.5,1.4,9.4,227.5,249.5,206.03
2018,12,9,10,30,175.0,191.0,1.4,10.0,270.0,295.03,242.47
2018,12,9,10,45,295.0,186.5,1.4,10.6,326.5,358.48,292.93
2018,12,9,11,0,415.0,182.0,1.4,11.2,383.0,417.96,338.52
2018,12,9,11,15,417.0,186.5,1.4,11.75,392.0,413.67,333.05
2018,12,9,11,30,419.0,191.0,1.4,12.3,401.0,407.82,326.73
2018,12,9,11,45,437.5,188.0,1.45,12.8,408.5,401.31,320.12
2018,12,9,12,0,456.0,185.0,1.5,13.3,416.0,392.68,311.6
2018,12,9,12,15,427.0,189.5,1.5,13.35,404.5,368.14,291.02
2018,12,9,12,30,398.0,194.0,1.5,13.4,393.0,342.35,269.49
2018,12,9,12,45,386.0,191.5,1.5,13.4,381.0,319.48,250.02
2018,12,9,13,0,374.0,189.0,1.5,13.4,369.0,296.46,230.22
2018,12,9,13,15,320.5,189.5,1.45,13.15,339.5,263.54,203.58
2018,12,9,13,30,267.0,190.0,1.4,12.9,310.0,233.83,179.9
2018,12,9,13,45,282.0,174.5,1.4,12.6,294.5,209.69,158.76
2018,12,9,14,0,297.0,159.0,1.4,12.3,279.0,184.12,136.43
2018,12,9,14,15,236.5,148.5,1.25,11.95,239.5,151.19,111.91
2018,12,9,14,30,176.0,138.0,1.1,11.6,200.0,127.42,96.05
2018,12,9,14,45,217.0,122.0,1.0,11.2,190.0,101.05,76.26
2018,12,9,15,0,258.0,106.0,0.9,10.8,180.0,80.67,67.17
2018,12,9,15,15,227.5,93.0,0.9,10.8,151.0,71.66,59.11
2018,12,9,15,30,197.0,80.0,0.9,10.8,122.0,62.4,50.64
2018,12,9,15,45,167.5,64.5,0.9,9.85,94.5,51.07,40.3
2018,12,9,16,0,138.0,49.0,0.9,8.9,67.0,39.41,29.41
2018,12,9,16,15,103.0,33.5,0.9,8.65,44.0,27.41,17.41
2018,12,9,16,30,68.0,18.0,0.9,8.4,21.0,15.07,0.0
2018,12,9,16,45,34.0,9.0,0.9,8.15,10.5,8.58,0.0
2018,12,9,17,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,7.8,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,6.95,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,6.85,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,6.75,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,6.35,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.9,4.15,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
